Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.0,0.75,8.3,7.5,0.0,0.0
2018,1,1,7,30,109.0,12.0,0.9,8.7,15.0,28.93,0.0
2018,1,1,7,45,168.5,24.5,1.05,9.05,39.0,68.15,31.66
2018,1,1,8,0,228.0,37.0,1.2,9.4,63.0,108.43,76.37
2018,1,1,8,15,240.0,52.5,1.3,9.9,90.0,140.37,106.76
2018,1,1,8,30,252.0,68.0,1.4,10.4,117.0,173.1,136.84
2018,1,1,8,45,287.5,81.0,1.45,10.9,149.0,212.97,171.94
2018,1,1,9,0,323.0,94.0,1.5,11.4,181.0,255.37,208.52
2018,1,1,9,15,358.5,104.5,1.5,12.2,214.0,297.18,243.57
2018,1,1,9,30,394.0,115.0,1.5,13.0,247.0,340.83,279.24
2018,1,1,9,45,441.5,119.0,1.5,13.8,281.0,385.3,314.85
2018,1,1,10,0,489.0,123.0,1.5,14.6,315.0,431.6,351.05
2018,1,1,10,15,517.5,127.0,1.45,15.45,343.0,467.64,378.07
2018,1,1,10,30,546.0,131.0,1.4,16.3,371.0,503.55,404.33
2018,1,1,10,45,602.0,124.0,1.3,17.15,400.0,548.26,436.68
2018,1,1,11,0,658.0,117.0,1.2,18.0,429.0,590.01,465.93
2018,1,1,11,15,683.5,114.5,1.15,18.4,446.5,614.99,483.06
2018,1,1,11,30,709.0,112.0,1.1,18.8,464.0,638.08,498.67
2018,1,1,11,45,703.0,115.0,1.05,19.25,467.5,642.87,500.43
2018,1,1,12,0,697.0,118.0,1.0,19.7,471.0,644.95,500.38
2018,1,1,12,15,629.0,134.5,1.0,19.8,452.5,614.97,477.57
2018,1,1,12,30,561.0,151.0,1.0,19.9,434.0,579.13,450.77
2018,1,1,12,45,617.5,133.5,1.0,20.05,440.0,599.19,466.37
2018,1,1,13,0,674.0,116.0,1.0,20.2,446.0,612.39,476.42
2018,1,1,13,15,711.0,102.5,0.95,20.15,440.5,612.57,476.68
2018,1,1,13,30,748.0,89.0,0.9,20.1,435.0,606.53,472.52
2018,1,1,13,45,790.5,78.0,0.9,20.05,427.0,605.48,472.12
2018,1,1,14,0,833.0,67.0,0.9,20.0,419.0,599.62,467.89
2018,1,1,14,15,686.5,87.0,0.8,19.75,363.5,514.84,403.48
2018,1,1,14,30,540.0,107.0,0.7,19.5,308.0,433.25,341.02
2018,1,1,14,45,422.0,110.5,0.6,19.25,258.5,354.16,279.78
2018,1,1,15,0,304.0,114.0,0.5,19.0,209.0,278.66,220.25
2018,1,1,15,15,355.0,93.0,0.5,19.0,190.0,272.05,214.05
2018,1,1,15,30,406.0,72.0,0.5,19.0,171.0,254.14,197.34
2018,1,1,15,45,412.5,60.0,0.5,17.65,144.0,226.63,173.03
2018,1,1,16,0,419.0,48.0,0.5,16.3,117.0,196.03,144.95
2018,1,1,16,15,328.0,39.0,0.55,15.9,83.0,141.01,98.39
2018,1,1,16,30,237.0,30.0,0.6,15.5,49.0,93.65,53.49
2018,1,1,16,45,131.0,17.0,0.7,15.05,26.5,38.95,0.0
2018,1,1,17,0,25.0,4.0,0.8,14.6,4.0,3.93,0.0
2018,1,1,17,15,12.5,2.0,0.8,14.3,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,12.7,5.0,4.91,0.0
2018,1,2,7,45,0.0,13.0,0.8,13.1,13.0,12.54,1.95
2018,1,2,8,0,0.0,21.0,0.7,13.5,21.0,20.27,10.93
2018,1,2,8,15,0.0,29.0,0.8,14.15,29.0,27.99,17.89
2018,1,2,8,30,0.0,37.0,0.9,14.8,37.0,35.73,24.66
2018,1,2,8,45,0.0,46.5,1.0,15.45,46.5,44.92,32.54
2018,1,2,9,0,0.0,56.0,1.1,16.1,56.0,54.12,40.3
2018,1,2,9,15,0.0,72.0,1.0,16.7,72.0,70.22,53.73
2018,1,2,9,30,0.0,88.0,0.9,17.3,88.0,86.45,67.03
2018,1,2,9,45,5.0,110.5,0.85,17.9,112.5,112.39,88.18
2018,1,2,10,0,10.0,133.0,0.8,18.5,137.0,138.87,109.38
2018,1,2,10,15,5.0,123.0,0.85,19.3,125.0,124.91,97.44
2018,1,2,10,30,0.0,113.0,0.9,20.1,113.0,111.08,85.75
2018,1,2,10,45,5.5,128.5,0.95,20.85,131.0,130.59,101.26
2018,1,2,11,0,11.0,144.0,1.0,21.6,149.0,150.43,116.76
2018,1,2,11,15,58.5,180.5,1.0,21.9,209.5,228.96,179.39
2018,1,2,11,30,106.0,217.0,1.0,22.2,270.0,304.36,237.71
2018,1,2,11,45,142.0,221.0,1.0,22.45,292.5,343.19,267.14
2018,1,2,12,0,178.0,225.0,1.0,22.7,315.0,374.06,290.54
2018,1,2,12,15,225.5,221.5,0.9,22.6,335.5,404.09,313.49
2018,1,2,12,30,273.0,218.0,0.8,22.5,356.0,441.63,341.45
2018,1,2,12,45,360.5,197.0,0.65,22.4,376.0,477.53,368.5
2018,1,2,13,0,448.0,176.0,0.5,22.3,396.0,519.32,398.8
2018,1,2,13,15,370.5,180.0,0.45,22.1,358.0,456.26,351.71
2018,1,2,13,30,293.0,184.0,0.4,21.9,320.0,403.03,311.96
2018,1,2,13,45,183.0,177.0,0.35,21.7,260.5,310.79,241.93
2018,1,2,14,0,73.0,170.0,0.3,21.5,201.0,223.98,174.34
2018,1,2,14,15,52.5,149.0,0.3,21.0,170.5,186.75,146.0
2018,1,2,14,30,32.0,128.0,0.3,20.5,140.0,150.76,117.79
2018,1,2,14,45,67.0,114.0,0.25,20.05,136.0,153.27,120.62
2018,1,2,15,0,102.0,100.0,0.2,19.6,132.0,158.32,124.85
2018,1,2,15,15,152.0,96.5,0.2,19.6,137.0,173.85,136.67
2018,1,2,15,30,202.0,93.0,0.2,19.6,142.0,190.19,147.98
2018,1,2,15,45,166.5,77.0,0.4,18.65,112.5,150.71,115.71
2018,1,2,16,0,131.0,61.0,0.6,17.7,83.0,114.16,85.39
2018,1,2,16,15,93.0,44.5,0.7,17.15,58.0,79.44,56.14
2018,1,2,16,30,55.0,28.0,0.8,16.6,33.0,44.53,25.04
2018,1,2,16,45,38.5,16.0,0.85,16.1,18.5,22.35,0.0
2018,1,2,17,0,22.0,4.0,0.9,15.6,4.0,6.66,0.0
2018,1,2,17,15,11.0,2.0,0.9,15.4,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,12.25,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,12.7,5.0,4.91,0.0
2018,1,3,7,45,0.0,11.5,1.3,13.1,11.5,11.09,1.03
2018,1,3,8,0,0.0,18.0,1.3,13.5,18.0,17.36,8.54
2018,1,3,8,15,0.0,24.5,1.4,14.0,24.5,23.64,14.23
2018,1,3,8,30,0.0,31.0,1.5,14.5,31.0,29.92,19.76
2018,1,3,8,45,0.0,31.5,1.6,15.05,31.5,30.4,20.27
2018,1,3,9,0,0.0,32.0,1.7,15.6,32.0,30.88,20.7
2018,1,3,9,15,0.0,28.5,1.85,16.0,28.5,27.5,17.8
2018,1,3,9,30,0.0,25.0,2.0,16.4,25.0,24.12,14.88
2018,1,3,9,45,0.0,26.5,2.15,16.75,26.5,25.58,16.06
2018,1,3,10,0,0.0,28.0,2.3,17.1,28.0,27.03,17.22
2018,1,3,10,15,0.0,28.0,2.25,17.3,28.0,27.03,17.17
2018,1,3,10,30,0.0,28.0,2.2,17.5,28.0,27.03,17.12
2018,1,3,10,45,0.0,25.5,2.2,17.65,25.5,24.62,15.05
2018,1,3,11,0,0.0,23.0,2.2,17.8,23.0,22.21,13.0
2018,1,3,11,15,0.0,24.5,2.1,17.8,24.5,23.66,14.19
2018,1,3,11,30,0.0,26.0,2.0,17.8,26.0,25.11,15.39
2018,1,3,11,45,0.0,30.0,1.9,17.8,30.0,28.97,18.61
2018,1,3,12,0,0.0,34.0,1.8,17.8,34.0,32.84,21.83
2018,1,3,12,15,0.0,42.0,1.6,17.7,42.0,40.58,28.29
2018,1,3,12,30,0.0,50.0,1.4,17.6,50.0,48.32,34.75
2018,1,3,12,45,0.0,51.0,1.15,17.45,51.0,49.28,35.59
2018,1,3,13,0,0.0,52.0,0.9,17.3,52.0,50.25,36.45
2018,1,3,13,15,0.0,44.5,0.95,17.2,44.5,42.99,30.45
2018,1,3,13,30,0.0,37.0,1.0,17.1,37.0,35.74,24.43
2018,1,3,13,45,0.0,30.5,1.0,16.95,30.5,29.45,19.21
2018,1,3,14,0,0.0,24.0,1.0,16.8,24.0,23.17,13.97
2018,1,3,14,15,0.0,49.0,1.05,16.6,49.0,47.33,34.4
2018,1,3,14,30,0.0,74.0,1.1,16.4,74.0,71.62,54.84
2018,1,3,14,45,12.0,95.0,1.1,16.2,99.0,99.93,78.7
2018,1,3,15,0,24.0,116.0,1.1,16.0,124.0,133.16,106.3
2018,1,3,15,15,12.5,93.0,1.1,16.0,97.0,98.64,77.5
2018,1,3,15,30,1.0,70.0,1.1,16.0,70.0,69.52,53.11
2018,1,3,15,45,0.5,56.0,1.15,15.3,56.0,55.17,41.01
2018,1,3,16,0,0.0,42.0,1.2,14.6,42.0,40.87,28.75
2018,1,3,16,15,0.0,31.0,1.4,14.35,31.0,29.95,19.11
2018,1,3,16,30,0.0,20.0,1.6,14.1,20.0,19.31,8.82
2018,1,3,16,45,0.0,11.0,1.8,13.9,11.0,10.81,0.0
2018,1,3,17,0,0.0,2.0,2.0,13.7,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,2.1,13.55,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,4.5,1.6,12.8,4.5,0.0,0.0
2018,1,4,7,30,15.0,9.0,1.8,13.3,9.0,11.17,0.0
2018,1,4,7,45,96.0,23.0,2.0,13.85,33.0,47.81,20.27
2018,1,4,8,0,177.0,37.0,2.2,14.4,57.0,94.88,65.6
2018,1,4,8,15,232.0,48.5,2.35,14.8,86.5,132.72,98.88
2018,1,4,8,30,287.0,60.0,2.5,15.2,116.0,175.67,136.3
2018,1,4,8,45,378.0,66.5,2.65,15.65,158.0,231.68,184.03
2018,1,4,9,0,469.0,73.0,2.8,16.1,200.0,297.49,239.54
2018,1,4,9,15,350.0,100.0,2.95,16.55,202.5,287.74,233.48
2018,1,4,9,30,231.0,127.0,3.1,17.0,205.0,263.72,214.37
2018,1,4,9,45,306.0,135.0,3.2,17.5,249.0,321.73,262.03
2018,1,4,10,0,381.0,143.0,3.3,18.0,293.0,391.1,317.64
2018,1,4,10,15,340.0,160.5,3.4,18.4,301.5,389.63,315.66
2018,1,4,10,30,299.0,178.0,3.5,18.8,310.0,392.04,316.54
2018,1,4,10,45,356.5,173.0,3.6,19.2,337.5,430.66,347.43
2018,1,4,11,0,414.0,168.0,3.7,19.6,365.0,479.01,385.2
2018,1,4,11,15,491.5,156.0,3.7,19.75,396.5,525.93,422.21
2018,1,4,11,30,569.0,144.0,3.7,19.9,428.0,572.93,458.85
2018,1,4,11,45,708.0,110.5,3.7,20.1,469.0,643.36,513.73
2018,1,4,12,0,847.0,77.0,3.7,20.3,510.0,705.48,559.55
2018,1,4,12,15,854.0,76.0,3.65,20.3,511.5,705.61,559.04
2018,1,4,12,30,861.0,75.0,3.6,20.3,513.0,707.02,559.99
2018,1,4,12,45,851.0,76.5,3.55,20.3,503.5,700.42,555.16
2018,1,4,13,0,841.0,78.0,3.5,20.3,494.0,686.45,545.04
2018,1,4,13,15,819.5,80.5,3.45,20.15,475.0,662.93,528.24
2018,1,4,13,30,798.0,83.0,3.4,20.0,456.0,637.08,509.05
2018,1,4,13,45,667.5,105.0,3.35,19.9,407.0,563.09,451.37
2018,1,4,14,0,537.0,127.0,3.3,19.8,358.0,486.25,390.98
2018,1,4,14,15,505.5,122.5,3.2,19.6,328.0,447.48,360.72
2018,1,4,14,30,474.0,118.0,3.1,19.4,298.0,408.95,329.98
2018,1,4,14,45,597.5,90.0,2.95,19.15,295.0,430.0,346.43
2018,1,4,15,0,721.0,62.0,2.8,18.9,292.0,435.72,349.26
2018,1,4,15,15,683.0,58.5,2.8,18.9,254.0,385.86,307.03
2018,1,4,15,30,645.0,55.0,2.8,18.9,216.0,339.09,266.39
2018,1,4,15,45,587.5,50.0,2.05,17.75,176.0,283.47,218.28
2018,1,4,16,0,530.0,45.0,1.3,16.6,136.0,231.78,172.56
2018,1,4,16,15,439.0,37.5,1.25,16.05,98.5,172.53,121.6
2018,1,4,16,30,348.0,30.0,1.2,15.5,61.0,121.53,74.04
2018,1,4,16,45,210.5,19.5,1.15,14.95,35.0,61.64,0.0
2018,1,4,17,0,73.0,9.0,1.1,14.4,9.0,18.19,0.0
2018,1,4,17,15,36.5,4.5,1.1,14.3,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,2.5,1.05,13.45,2.5,0.0,0.0
2018,1,5,7,30,5.0,5.0,1.1,14.0,5.0,5.68,0.0
2018,1,5,7,45,14.0,12.5,1.15,14.55,14.0,16.11,3.59
2018,1,5,8,0,23.0,20.0,1.2,15.1,23.0,27.31,15.82
2018,1,5,8,15,24.5,27.0,1.3,15.45,31.0,33.68,21.94
2018,1,5,8,30,26.0,34.0,1.4,15.8,39.0,42.37,29.74
2018,1,5,8,45,17.5,47.0,1.45,16.2,50.5,53.56,39.58
2018,1,5,9,0,9.0,60.0,1.5,16.6,62.0,62.13,46.95
2018,1,5,9,15,12.0,91.0,1.55,16.95,94.5,95.93,75.2
2018,1,5,9,30,15.0,122.0,1.6,17.3,127.0,130.53,103.64
2018,1,5,9,45,37.5,140.5,1.7,17.65,155.0,167.91,134.21
2018,1,5,10,0,60.0,159.0,1.8,18.0,183.0,202.31,162.05
2018,1,5,10,15,78.5,175.0,1.8,18.25,208.5,232.69,186.33
2018,1,5,10,30,97.0,191.0,1.8,18.5,234.0,263.99,211.08
2018,1,5,10,45,163.0,196.5,1.8,18.7,272.5,322.51,257.97
2018,1,5,11,0,229.0,202.0,1.8,18.9,311.0,376.25,300.37
2018,1,5,11,15,165.0,208.5,1.75,19.1,288.5,342.51,272.23
2018,1,5,11,30,101.0,215.0,1.7,19.3,266.0,298.53,236.39
2018,1,5,11,45,305.0,183.0,1.7,19.5,339.0,424.66,338.32
2018,1,5,12,0,509.0,151.0,1.7,19.7,412.0,545.78,432.06
2018,1,5,12,15,515.5,150.5,1.75,19.75,414.5,550.37,434.78
2018,1,5,12,30,522.0,150.0,1.8,19.8,417.0,553.01,436.94
2018,1,5,12,45,350.0,185.0,1.8,19.85,362.5,457.8,362.4
2018,1,5,13,0,178.0,220.0,1.8,19.9,308.0,365.79,289.06
2018,1,5,13,15,214.0,199.0,1.85,19.75,302.0,364.18,289.73
2018,1,5,13,30,250.0,178.0,1.9,19.6,296.0,368.74,294.49
2018,1,5,13,45,329.5,163.5,1.95,19.45,311.0,398.71,319.38
2018,1,5,14,0,409.0,149.0,2.0,19.3,326.0,432.01,346.08
2018,1,5,14,15,343.0,149.5,1.95,19.0,291.0,374.27,300.53
2018,1,5,14,30,277.0,150.0,1.9,18.7,256.0,327.35,263.16
2018,1,5,14,45,300.0,130.0,1.85,18.4,235.0,307.79,247.98
2018,1,5,15,0,323.0,110.0,1.8,18.1,214.0,292.3,235.19
2018,1,5,15,15,269.0,95.0,1.8,18.1,174.0,231.75,185.47
2018,1,5,15,30,215.0,80.0,1.8,18.1,134.0,181.42,143.51
2018,1,5,15,45,186.5,67.5,1.35,17.25,108.5,147.68,114.73
2018,1,5,16,0,158.0,55.0,0.9,16.4,83.0,116.21,87.52
2018,1,5,16,15,114.5,40.0,0.85,16.0,57.5,79.96,56.74
2018,1,5,16,30,71.0,25.0,0.8,15.6,32.0,47.62,28.48
2018,1,5,16,45,49.0,15.5,0.75,15.2,19.0,26.84,0.0
2018,1,5,17,0,27.0,6.0,0.7,14.8,6.0,9.41,0.0
2018,1,5,17,15,13.5,3.0,0.7,14.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,6,7,15,4.0,4.0,0.45,11.05,4.0,0.0,0.0
2018,1,6,7,30,8.0,8.0,0.5,11.2,8.0,9.09,0.0
2018,1,6,7,45,6.0,20.5,0.6,11.35,20.5,21.22,7.06
2018,1,6,8,0,4.0,33.0,0.7,11.5,33.0,33.69,21.94
2018,1,6,8,15,10.0,48.0,0.8,11.75,49.5,50.94,37.18
2018,1,6,8,30,16.0,63.0,0.9,12.0,66.0,71.03,54.66
2018,1,6,8,45,106.5,80.0,1.0,12.25,108.0,129.67,103.75
2018,1,6,9,0,197.0,97.0,1.1,12.5,150.0,197.41,160.52
2018,1,6,9,15,246.5,111.5,1.15,12.8,188.0,245.07,200.36
2018,1,6,9,30,296.0,126.0,1.2,13.1,226.0,296.03,242.36
2018,1,6,9,45,249.5,144.0,1.25,13.35,234.0,301.0,246.14
2018,1,6,10,0,203.0,162.0,1.3,13.6,242.0,295.46,241.26
2018,1,6,10,15,195.0,173.0,1.3,14.1,254.5,308.37,251.06
2018,1,6,10,30,187.0,184.0,1.3,14.6,267.0,320.32,259.76
2018,1,6,10,45,120.0,188.5,1.25,15.1,242.5,284.93,229.72
2018,1,6,11,0,53.0,193.0,1.2,15.6,218.0,238.86,191.13
2018,1,6,11,15,100.5,204.5,1.25,16.0,254.0,285.33,228.94
2018,1,6,11,30,148.0,216.0,1.3,16.4,290.0,340.91,272.74
2018,1,6,11,45,169.5,219.0,1.3,16.8,305.0,360.79,287.78
2018,1,6,12,0,191.0,222.0,1.3,17.2,320.0,380.42,302.72
2018,1,6,12,15,185.5,218.5,1.4,17.3,313.5,372.6,296.7
2018,1,6,12,30,180.0,215.0,1.5,17.4,307.0,364.19,290.37
2018,1,6,12,45,249.0,209.5,1.6,17.45,335.0,414.38,330.7
2018,1,6,13,0,318.0,204.0,1.7,17.5,363.0,454.1,362.37
2018,1,6,13,15,363.0,186.0,1.75,17.45,362.0,460.27,368.22
2018,1,6,13,30,408.0,168.0,1.8,17.4,361.0,472.16,378.35
2018,1,6,13,45,365.0,164.5,1.85,17.35,331.0,423.55,340.78
2018,1,6,14,0,322.0,161.0,1.9,17.3,301.0,384.03,309.9
2018,1,6,14,15,322.5,153.5,1.9,17.1,285.5,367.23,297.04
2018,1,6,14,30,323.0,146.0,1.9,16.9,270.0,349.46,283.01
2018,1,6,14,45,299.0,132.5,1.85,16.7,239.0,310.73,251.83
2018,1,6,15,0,275.0,119.0,1.8,16.5,208.0,272.89,220.91
2018,1,6,15,15,370.0,96.0,1.8,16.5,200.0,286.18,230.46
2018,1,6,15,30,465.0,73.0,1.8,16.5,192.0,286.52,227.76
2018,1,6,15,45,299.5,69.0,1.4,15.1,140.5,197.59,154.94
2018,1,6,16,0,134.0,65.0,1.0,13.7,89.0,120.61,92.54
2018,1,6,16,15,101.5,49.0,1.0,13.1,64.5,87.59,64.14
2018,1,6,16,30,69.0,33.0,1.0,12.5,40.0,54.25,34.48
2018,1,6,16,45,53.0,20.0,1.05,11.85,23.5,33.18,0.0
2018,1,6,17,0,37.0,7.0,1.1,11.2,7.0,11.78,0.0
2018,1,6,17,15,18.5,3.5,1.1,10.95,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,15,39.5,6.0,1.15,8.35,7.0,0.0,0.0
2018,1,7,7,30,79.0,12.0,1.4,9.0,14.0,23.88,0.0
2018,1,7,7,45,145.0,25.5,1.7,9.65,38.5,63.66,29.13
2018,1,7,8,0,211.0,39.0,2.0,10.3,63.0,105.49,74.2
2018,1,7,8,15,350.5,45.5,2.15,10.8,105.5,165.96,125.0
2018,1,7,8,30,490.0,52.0,2.3,11.3,148.0,239.04,187.15
2018,1,7,8,45,447.0,69.0,2.5,11.75,172.0,263.19,211.69
2018,1,7,9,0,404.0,86.0,2.7,12.2,196.0,281.2,229.68
2018,1,7,9,15,479.5,88.5,2.8,12.75,237.5,336.56,276.77
2018,1,7,9,30,555.0,91.0,2.9,13.3,279.0,399.64,329.13
2018,1,7,9,45,503.5,111.0,3.0,13.85,294.5,410.64,338.17
2018,1,7,10,0,452.0,131.0,3.1,14.4,310.0,419.55,344.88
2018,1,7,10,15,502.0,131.5,3.1,14.7,343.5,464.21,380.86
2018,1,7,10,30,552.0,132.0,3.1,15.0,377.0,509.98,416.96
2018,1,7,10,45,657.0,112.5,3.05,15.35,418.0,574.23,467.49
2018,1,7,11,0,762.0,93.0,3.0,15.7,459.0,634.03,513.75
2018,1,7,11,15,695.0,114.0,2.95,15.85,455.5,625.93,505.52
2018,1,7,11,30,628.0,135.0,2.9,16.0,452.0,610.37,492.04
2018,1,7,11,45,640.0,134.0,2.85,16.15,460.5,623.45,501.73
2018,1,7,12,0,652.0,133.0,2.8,16.3,469.0,634.22,509.43
2018,1,7,12,15,747.5,105.0,2.7,16.45,490.0,672.49,538.8
2018,1,7,12,30,843.0,77.0,2.6,16.6,511.0,704.82,561.77
2018,1,7,12,45,859.0,70.5,2.5,16.75,506.5,699.01,556.61
2018,1,7,13,0,875.0,64.0,2.4,16.9,502.0,694.2,552.59
2018,1,7,13,15,837.5,71.0,2.3,16.85,480.0,664.75,530.87
2018,1,7,13,30,800.0,78.0,2.2,16.8,458.0,637.4,510.7
2018,1,7,13,45,718.0,92.0,2.05,16.8,421.0,585.32,469.75
2018,1,7,14,0,636.0,106.0,1.9,16.8,384.0,532.08,427.75
2018,1,7,14,15,635.5,98.5,1.6,16.45,360.5,505.66,406.82
2018,1,7,14,30,635.0,91.0,1.3,16.1,337.0,477.23,383.62
2018,1,7,14,45,481.0,102.0,1.05,15.75,278.5,381.68,307.42
2018,1,7,15,0,327.0,113.0,0.8,15.4,220.0,299.11,240.71
2018,1,7,15,15,236.5,104.0,0.8,15.4,176.5,228.25,183.37
2018,1,7,15,30,146.0,95.0,0.8,15.4,133.0,165.77,131.98
2018,1,7,15,45,80.0,79.0,0.7,14.55,99.5,117.24,91.94
2018,1,7,16,0,14.0,63.0,0.6,13.7,66.0,68.35,51.66
2018,1,7,16,15,7.5,46.0,0.6,13.55,47.5,48.46,34.52
2018,1,7,16,30,1.0,29.0,0.6,13.4,29.0,29.0,17.21
2018,1,7,16,45,4.5,16.5,0.6,13.2,16.5,16.83,0.0
2018,1,7,17,0,8.0,4.0,0.6,13.0,4.0,5.01,0.0
2018,1,7,17,15,4.0,2.0,0.55,12.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,12.25,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,12.4,4.0,3.93,0.0
2018,1,8,7,45,0.0,9.5,2.0,12.55,9.5,9.16,0.0
2018,1,8,8,0,0.0,15.0,2.1,12.7,15.0,14.46,6.2
2018,1,8,8,15,0.0,20.5,2.2,12.9,20.5,19.77,11.04
2018,1,8,8,30,0.0,26.0,2.3,13.1,26.0,25.09,15.77
2018,1,8,8,45,0.0,26.0,2.45,13.3,26.0,25.09,15.88
2018,1,8,9,0,0.0,26.0,2.6,13.5,26.0,25.09,15.92
2018,1,8,9,15,0.0,20.5,2.7,13.65,20.5,19.78,11.36
2018,1,8,9,30,0.0,15.0,2.8,13.8,15.0,14.47,6.78
2018,1,8,9,45,0.0,17.0,2.95,14.0,17.0,16.4,8.41
2018,1,8,10,0,0.0,19.0,3.1,14.2,19.0,18.33,10.03
2018,1,8,10,15,0.0,21.0,3.1,14.35,21.0,20.27,11.64
2018,1,8,10,30,0.0,23.0,3.1,14.5,23.0,22.2,13.25
2018,1,8,10,45,0.0,29.0,3.15,14.6,29.0,28.0,18.13
2018,1,8,11,0,0.0,35.0,3.2,14.7,35.0,33.8,23.0
2018,1,8,11,15,0.0,31.5,3.15,14.8,31.5,30.42,20.1
2018,1,8,11,30,0.0,28.0,3.1,14.9,28.0,27.04,17.22
2018,1,8,11,45,0.0,42.5,3.05,14.95,42.5,41.06,29.01
2018,1,8,12,0,0.0,57.0,3.0,15.0,57.0,55.1,40.76
2018,1,8,12,15,0.0,77.5,2.85,15.05,77.5,74.95,57.32
2018,1,8,12,30,0.0,98.0,2.7,15.1,98.0,95.2,74.11
2018,1,8,12,45,0.0,109.0,2.55,15.15,109.0,106.35,83.32
2018,1,8,13,0,0.0,120.0,2.4,15.2,120.0,117.64,92.65
2018,1,8,13,15,0.0,115.0,2.3,15.2,115.0,112.61,88.56
2018,1,8,13,30,0.0,110.0,2.2,15.2,110.0,107.6,84.52
2018,1,8,13,45,0.0,99.0,2.1,15.2,99.0,96.5,75.43
2018,1,8,14,0,0.0,88.0,2.0,15.2,88.0,85.45,66.36
2018,1,8,14,15,5.5,93.5,1.95,15.1,95.5,94.53,74.22
2018,1,8,14,30,11.0,99.0,1.9,15.0,103.0,103.45,81.9
2018,1,8,14,45,13.0,97.0,1.85,14.95,101.5,102.48,81.2
2018,1,8,15,0,15.0,95.0,1.8,14.9,100.0,101.46,80.43
2018,1,8,15,15,12.0,80.0,1.8,14.9,83.5,84.27,65.96
2018,1,8,15,30,9.0,65.0,1.8,14.9,67.0,67.34,51.59
2018,1,8,15,45,10.0,54.0,2.05,14.75,56.0,56.39,42.15
2018,1,8,16,0,11.0,43.0,2.3,14.6,45.0,46.78,33.64
2018,1,8,16,15,6.5,31.0,2.5,14.55,32.0,31.8,20.65
2018,1,8,16,30,2.0,19.0,2.7,14.5,19.0,18.81,9.18
2018,1,8,16,45,1.0,10.5,2.9,14.45,10.5,10.31,0.0
2018,1,8,17,0,0.0,2.0,3.1,14.4,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,3.15,14.4,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,12.8,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,1.9,12.9,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.0,2.0,13.05,7.0,6.74,0.04
2018,1,9,8,30,0.0,8.0,2.0,13.1,8.0,7.71,0.94
2018,1,9,8,45,0.0,9.5,2.05,13.1,9.5,9.16,2.22
2018,1,9,9,0,0.0,11.0,2.1,13.1,11.0,10.61,3.49
2018,1,9,9,15,0.0,13.0,2.15,13.1,13.0,12.54,5.16
2018,1,9,9,30,0.0,15.0,2.2,13.1,15.0,14.47,6.82
2018,1,9,9,45,0.0,17.5,2.25,13.1,17.5,16.88,8.88
2018,1,9,10,0,0.0,20.0,2.3,13.1,20.0,19.3,10.93
2018,1,9,10,15,0.0,39.0,2.35,13.15,39.0,37.66,26.58
2018,1,9,10,30,0.0,58.0,2.4,13.2,58.0,56.05,42.12
2018,1,9,10,45,0.0,69.0,2.5,13.25,69.0,66.71,51.03
2018,1,9,11,0,0.0,80.0,2.6,13.3,80.0,77.37,59.9
2018,1,9,11,15,1.5,107.0,2.65,13.45,108.0,105.45,83.3
2018,1,9,11,30,3.0,134.0,2.7,13.6,136.0,134.16,106.98
2018,1,9,11,45,3.5,132.5,2.75,13.75,134.5,132.91,105.81
2018,1,9,12,0,4.0,131.0,2.8,13.9,133.0,131.7,104.75
2018,1,9,12,15,17.0,162.0,2.75,13.95,171.0,173.43,139.4
2018,1,9,12,30,30.0,193.0,2.7,14.0,209.0,223.13,180.05
2018,1,9,12,45,16.5,159.0,2.7,14.1,168.0,169.89,136.28
2018,1,9,13,0,3.0,125.0,2.7,14.2,127.0,124.88,99.01
2018,1,9,13,15,9.0,135.0,2.6,14.15,139.5,139.47,111.41
2018,1,9,13,30,15.0,145.0,2.5,14.1,152.0,154.05,123.68
2018,1,9,13,45,7.5,109.0,2.4,14.05,112.5,111.62,88.52
2018,1,9,14,0,0.0,73.0,2.3,14.0,73.0,70.58,54.18
2018,1,9,14,15,0.0,59.0,2.2,13.8,59.0,57.02,42.91
2018,1,9,14,30,0.0,45.0,2.1,13.6,45.0,43.46,31.52
2018,1,9,14,45,8.5,59.5,2.05,13.45,62.5,62.11,47.62
2018,1,9,15,0,17.0,74.0,2.0,13.3,80.0,82.9,65.38
2018,1,9,15,15,8.5,51.5,2.0,13.3,54.5,53.73,40.47
2018,1,9,15,30,0.0,29.0,2.0,13.3,29.0,27.98,18.41
2018,1,9,15,45,0.0,22.5,1.95,12.85,22.5,21.7,13.0
2018,1,9,16,0,0.0,16.0,1.9,12.4,16.0,15.43,7.54
2018,1,9,16,15,0.0,12.0,1.95,12.25,12.0,11.57,4.1
2018,1,9,16,30,0.0,8.0,2.0,12.1,8.0,7.71,0.56
2018,1,9,16,45,0.0,5.0,2.0,11.95,5.0,4.82,0.0
2018,1,9,17,0,0.0,2.0,2.0,11.8,2.0,1.97,0.0
2018,1,9,17,15,0.0,1.0,2.15,11.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,12.5,3.5,1.9,8.7,4.0,0.0,0.0
2018,1,10,7,30,25.0,7.0,2.1,9.2,8.0,10.68,0.0
2018,1,10,7,45,18.5,16.0,2.25,9.65,17.0,20.99,7.04
2018,1,10,8,0,12.0,25.0,2.4,10.1,26.0,27.71,16.91
2018,1,10,8,15,10.5,40.0,2.45,10.4,41.5,43.58,31.16
2018,1,10,8,30,9.0,55.0,2.5,10.7,57.0,57.32,43.41
2018,1,10,8,45,48.5,75.5,2.55,11.05,88.5,97.17,77.41
2018,1,10,9,0,88.0,96.0,2.6,11.4,120.0,143.22,116.74
2018,1,10,9,15,111.0,115.5,2.6,11.55,150.5,179.22,147.43
2018,1,10,9,30,134.0,135.0,2.6,11.7,181.0,216.81,179.12
2018,1,10,9,45,77.0,135.5,2.6,11.9,162.5,183.75,151.04
2018,1,10,10,0,20.0,136.0,2.6,12.1,144.0,147.67,119.92
2018,1,10,10,15,15.0,141.0,2.6,12.15,147.0,149.91,121.56
2018,1,10,10,30,10.0,146.0,2.6,12.2,150.0,151.92,122.9
2018,1,10,10,45,14.5,162.0,2.6,12.25,168.5,171.75,139.23
2018,1,10,11,0,19.0,178.0,2.6,12.3,187.0,191.85,155.64
2018,1,10,11,15,18.0,181.0,2.5,12.3,190.0,194.31,157.4
2018,1,10,11,30,17.0,184.0,2.4,12.3,193.0,196.77,159.22
2018,1,10,11,45,24.5,195.0,2.35,12.3,208.0,213.96,173.35
2018,1,10,12,0,32.0,206.0,2.3,12.3,223.0,239.19,193.88
2018,1,10,12,15,49.0,205.5,2.25,12.35,231.0,251.0,203.82
2018,1,10,12,30,66.0,205.0,2.2,12.4,239.0,262.72,213.71
2018,1,10,12,45,76.0,206.5,2.15,12.45,245.5,271.39,220.91
2018,1,10,13,0,86.0,208.0,2.1,12.5,252.0,279.76,227.86
2018,1,10,13,15,89.0,207.0,2.0,12.5,251.0,280.0,228.1
2018,1,10,13,30,92.0,206.0,1.9,12.5,250.0,279.98,228.18
2018,1,10,13,45,227.0,182.0,1.85,12.55,284.5,355.35,291.52
2018,1,10,14,0,362.0,158.0,1.8,12.6,319.0,408.62,335.62
2018,1,10,14,15,504.0,124.5,1.7,12.6,332.5,455.5,373.56
2018,1,10,14,30,646.0,91.0,1.6,12.6,346.0,488.19,399.18
2018,1,10,14,45,550.0,98.0,1.5,12.55,301.5,421.39,344.51
2018,1,10,15,0,454.0,105.0,1.4,12.5,257.0,357.19,291.9
2018,1,10,15,15,386.0,98.0,1.4,12.5,216.5,299.48,244.17
2018,1,10,15,30,318.0,91.0,1.4,12.5,176.0,246.29,199.36
2018,1,10,15,45,228.0,79.5,1.05,12.25,135.0,179.54,143.08
2018,1,10,16,0,138.0,68.0,0.7,12.0,94.0,126.26,98.21
2018,1,10,16,15,97.5,52.0,0.65,11.85,68.0,86.65,64.34
2018,1,10,16,30,57.0,36.0,0.6,11.7,42.0,54.89,36.89
2018,1,10,16,45,73.5,24.0,0.6,11.55,28.0,42.93,11.74
2018,1,10,17,0,90.0,12.0,0.6,11.4,14.0,24.51,0.0
2018,1,10,17,15,45.0,6.0,0.55,11.35,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,7,15,62.5,7.0,0.7,11.0,9.0,0.0,0.0
2018,1,11,7,30,125.0,14.0,0.8,11.3,18.0,32.71,0.0
2018,1,11,7,45,251.0,25.5,0.9,11.6,49.0,85.2,40.74
2018,1,11,8,0,377.0,37.0,1.0,11.9,80.0,145.23,100.55
2018,1,11,8,15,289.0,54.5,1.05,12.15,96.0,156.17,117.45
2018,1,11,8,30,201.0,72.0,1.1,12.4,112.0,154.07,120.78
2018,1,11,8,45,272.0,83.0,1.15,12.65,150.0,202.98,162.69
2018,1,11,9,0,343.0,94.0,1.2,12.9,188.0,263.61,213.72
2018,1,11,9,15,436.0,94.0,1.2,13.3,232.0,322.44,262.51
2018,1,11,9,30,529.0,94.0,1.2,13.7,276.0,390.37,317.61
2018,1,11,9,45,556.5,100.5,1.25,14.1,309.0,432.3,351.11
2018,1,11,10,0,584.0,107.0,1.3,14.5,342.0,474.42,384.13
2018,1,11,10,15,614.0,109.5,1.3,15.0,372.0,513.62,413.91
2018,1,11,10,30,644.0,112.0,1.3,15.5,402.0,552.42,442.73
2018,1,11,10,45,757.5,89.5,1.25,15.95,447.0,615.51,490.12
2018,1,11,11,0,871.0,67.0,1.2,16.4,492.0,678.51,534.74
2018,1,11,11,15,871.5,69.5,1.15,16.8,505.5,695.81,544.61
2018,1,11,11,30,872.0,72.0,1.1,17.2,519.0,710.0,552.72
2018,1,11,11,45,789.5,96.0,1.05,17.55,505.0,690.04,536.8
2018,1,11,12,0,707.0,120.0,1.0,17.9,491.0,664.04,516.74
2018,1,11,12,15,753.5,107.5,1.0,18.1,502.5,684.87,531.77
2018,1,11,12,30,800.0,95.0,1.0,18.3,514.0,700.3,542.12
2018,1,11,12,45,843.5,81.5,0.95,18.55,517.5,711.6,549.0
