Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,135.0,265.5,2.4,11.0,347.0,366.14,297.07
2018,3,24,9,30,178.0,287.0,2.5,11.2,399.0,425.59,343.78
2018,3,24,9,45,129.5,296.5,2.6,11.45,380.5,405.95,326.31
2018,3,24,10,0,81.0,306.0,2.7,11.7,362.0,375.7,300.75
2018,3,24,10,15,149.5,316.0,2.9,12.0,425.0,452.32,361.91
2018,3,24,10,30,218.0,326.0,3.1,12.3,488.0,525.81,419.29
2018,3,24,10,45,350.5,314.5,3.3,12.6,584.0,643.17,510.5
2018,3,24,11,0,483.0,303.0,3.5,12.9,680.0,765.33,602.56
2018,3,24,11,15,291.5,269.0,3.7,13.0,498.0,554.72,442.33
2018,3,24,11,30,100.0,235.0,3.9,13.1,316.0,337.35,270.09
2018,3,24,11,45,59.0,240.0,4.05,13.25,288.0,297.77,237.77
2018,3,24,12,0,18.0,245.0,4.2,13.4,260.0,258.28,204.68
2018,3,24,12,15,91.0,313.5,4.3,13.45,388.0,413.77,329.29
2018,3,24,12,30,164.0,382.0,4.4,13.5,516.0,555.21,438.88
2018,3,24,12,45,281.0,349.5,4.5,13.55,576.0,637.01,504.3
2018,3,24,13,0,398.0,317.0,4.6,13.6,636.0,714.79,565.99
2018,3,24,13,15,325.5,329.0,4.6,13.5,586.5,647.64,514.01
2018,3,24,13,30,253.0,341.0,4.6,13.4,537.0,589.46,468.68
2018,3,24,13,45,441.0,278.5,4.65,13.25,607.0,687.43,549.6
2018,3,24,14,0,629.0,216.0,4.7,13.1,677.0,770.16,617.0
2018,3,24,14,15,659.0,195.0,4.65,12.95,659.5,753.25,605.43
2018,3,24,14,30,689.0,174.0,4.6,12.8,642.0,732.03,591.03
2018,3,24,14,45,599.5,187.0,4.55,12.6,577.5,652.96,529.94
2018,3,24,15,0,510.0,200.0,4.5,12.4,513.0,576.39,470.03
2018,3,24,15,15,466.0,197.5,4.5,12.4,467.5,522.01,427.23
2018,3,24,15,30,422.0,195.0,4.5,12.4,422.0,470.08,385.61
2018,3,24,15,45,319.5,178.0,4.25,11.9,341.0,368.21,303.25
2018,3,24,16,0,217.0,161.0,4.0,11.4,260.0,280.81,231.35
2018,3,24,16,15,383.5,125.0,3.75,11.0,274.5,313.16,257.91
2018,3,24,16,30,550.0,89.0,3.5,10.6,289.0,324.82,264.24
2018,3,24,16,45,447.0,88.0,3.25,10.2,234.0,253.51,202.75
2018,3,24,17,0,344.0,87.0,3.0,9.8,179.0,195.14,152.5
2018,3,24,17,15,283.5,71.5,2.65,9.15,136.0,143.69,107.67
2018,3,24,17,30,223.0,56.0,2.3,8.5,93.0,99.18,69.56
2018,3,24,17,45,182.0,39.5,1.9,7.8,62.5,63.24,39.04
2018,3,24,18,0,141.0,23.0,1.5,7.1,32.0,30.79,6.14
2018,3,24,18,15,70.5,11.5,1.5,6.85,16.0,11.69,0.0
2018,3,24,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,5,45,12.0,2.5,0.9,4.6,2.5,0.0,0.0
2018,3,25,6,0,24.0,5.0,0.9,4.8,5.0,0.0,0.0
2018,3,25,6,15,150.0,19.5,1.15,5.55,31.5,23.84,0.0
2018,3,25,6,30,276.0,34.0,1.4,6.3,58.0,60.09,30.59
2018,3,25,6,45,399.5,44.0,1.65,7.05,105.5,106.43,67.03
2018,3,25,7,0,523.0,54.0,1.9,7.8,153.0,167.44,117.11
2018,3,25,7,15,580.5,61.5,2.05,8.2,203.5,222.52,167.02
2018,3,25,7,30,638.0,69.0,2.2,8.6,254.0,283.71,222.42
2018,3,25,7,45,701.5,71.5,2.35,9.05,312.0,347.73,279.41
2018,3,25,8,0,765.0,74.0,2.5,9.5,370.0,417.42,339.86
2018,3,25,8,15,794.5,78.0,2.6,9.75,422.5,477.64,391.49
2018,3,25,8,30,824.0,82.0,2.7,10.0,475.0,539.29,442.68
2018,3,25,8,45,802.0,97.0,2.75,10.3,511.5,583.18,477.82
2018,3,25,9,0,780.0,112.0,2.8,10.6,548.0,622.91,508.54
2018,3,25,9,15,594.5,170.5,2.85,10.85,517.5,594.02,483.18
2018,3,25,9,30,409.0,229.0,2.9,11.1,487.0,543.87,440.73
2018,3,25,9,45,355.5,261.5,3.0,11.3,495.5,547.45,441.96
2018,3,25,10,0,302.0,294.0,3.1,11.5,504.0,552.3,443.43
2018,3,25,10,15,428.5,272.5,3.15,11.65,584.5,651.38,520.92
2018,3,25,10,30,555.0,251.0,3.2,11.8,665.0,750.02,595.85
2018,3,25,10,45,627.0,230.5,3.25,11.95,711.5,808.61,639.16
2018,3,25,11,0,699.0,210.0,3.3,12.1,758.0,865.89,680.59
2018,3,25,11,15,746.5,191.5,3.35,12.2,787.0,902.22,705.49
2018,3,25,11,30,794.0,173.0,3.4,12.3,816.0,932.83,726.43
2018,3,25,11,45,812.0,167.0,3.45,12.35,830.0,950.85,738.72
2018,3,25,12,0,830.0,161.0,3.5,12.4,844.0,965.78,749.04
2018,3,25,12,15,669.0,225.0,3.6,12.45,775.0,886.4,693.35
2018,3,25,12,30,508.0,289.0,3.7,12.5,706.0,797.42,626.06
2018,3,25,12,45,325.5,304.5,3.8,12.5,570.5,630.83,500.22
2018,3,25,13,0,143.0,320.0,3.9,12.5,435.0,466.55,371.22
2018,3,25,13,15,88.5,295.5,3.95,12.5,366.0,388.65,310.16
2018,3,25,13,30,34.0,271.0,4.0,12.5,297.0,304.8,242.91
2018,3,25,13,45,40.5,275.0,4.05,12.45,305.5,313.81,250.85
2018,3,25,14,0,47.0,279.0,4.1,12.4,314.0,322.39,258.23
2018,3,25,14,15,25.0,213.0,4.1,12.3,231.5,234.39,187.87
2018,3,25,14,30,3.0,147.0,4.1,12.2,149.0,145.59,115.49
2018,3,25,14,45,34.0,155.0,4.15,12.1,176.0,179.77,145.07
2018,3,25,15,0,65.0,163.0,4.2,12.0,203.0,208.39,169.72
2018,3,25,15,15,331.0,156.0,4.2,12.0,338.0,389.6,322.54
2018,3,25,15,30,597.0,149.0,4.2,12.0,473.0,533.3,438.65
2018,3,25,15,45,638.0,127.0,4.15,11.7,444.5,504.3,415.0
2018,3,25,16,0,679.0,105.0,4.1,11.4,416.0,469.7,386.48
2018,3,25,16,15,682.5,91.5,3.9,11.05,372.5,420.78,344.66
2018,3,25,16,30,686.0,78.0,3.7,10.7,329.0,370.2,300.01
2018,3,25,16,45,620.5,73.0,3.45,10.35,273.0,302.31,240.37
2018,3,25,17,0,555.0,68.0,3.2,10.0,217.0,240.88,185.47
2018,3,25,17,15,489.5,59.0,2.9,9.35,169.0,182.25,133.12
2018,3,25,17,30,424.0,50.0,2.6,8.7,121.0,130.91,87.95
2018,3,25,17,45,331.0,38.0,2.3,8.0,81.5,80.8,47.27
2018,3,25,18,0,238.0,26.0,2.0,7.3,42.0,40.61,10.99
2018,3,25,18,15,119.0,13.0,2.0,7.05,21.0,13.54,0.0
2018,3,25,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.5,2.8,6.0,3.0,0.0,0.0
2018,3,26,6,0,43.0,7.0,2.9,6.1,6.0,0.0,0.0
2018,3,26,6,15,196.5,20.0,3.05,6.55,35.5,26.45,0.0
2018,3,26,6,30,350.0,33.0,3.2,7.0,65.0,67.01,33.88
2018,3,26,6,45,469.0,41.0,3.4,7.4,114.5,115.51,71.87
2018,3,26,7,0,588.0,49.0,3.6,7.8,164.0,178.07,124.26
2018,3,26,7,15,656.5,54.5,3.75,8.4,219.0,237.99,178.68
2018,3,26,7,30,725.0,60.0,3.9,9.0,274.0,305.19,239.65
2018,3,26,7,45,770.0,63.5,4.05,9.55,330.0,368.09,296.82
2018,3,26,8,0,815.0,67.0,4.2,10.1,386.0,434.74,355.66
2018,3,26,8,15,844.5,70.0,4.25,10.65,440.0,496.55,408.76
2018,3,26,8,30,874.0,73.0,4.3,11.2,494.0,558.17,460.0
2018,3,26,8,45,895.5,75.0,4.4,11.7,544.0,616.11,506.95
2018,3,26,9,0,917.0,77.0,4.5,12.2,594.0,673.85,552.39
2018,3,26,9,15,931.5,78.5,4.55,12.6,638.0,725.71,590.83
2018,3,26,9,30,946.0,80.0,4.6,13.0,682.0,776.12,626.42
2018,3,26,9,45,957.0,81.0,4.65,13.4,720.5,821.55,657.85
2018,3,26,10,0,968.0,82.0,4.7,13.8,759.0,864.7,687.27
2018,3,26,10,15,974.0,84.5,4.7,14.05,790.5,902.79,712.8
2018,3,26,10,30,980.0,87.0,4.7,14.3,822.0,937.83,735.97
2018,3,26,10,45,982.5,89.0,4.7,14.55,845.0,966.01,754.15
2018,3,26,11,0,985.0,91.0,4.7,14.8,868.0,990.65,769.83
2018,3,26,11,15,986.5,92.0,4.7,15.0,883.0,1009.64,781.73
2018,3,26,11,30,988.0,93.0,4.7,15.2,898.0,1024.84,791.1
2018,3,26,11,45,988.5,94.0,4.7,15.4,905.0,1035.26,797.26
2018,3,26,12,0,989.0,95.0,4.7,15.6,912.0,1041.76,800.88
2018,3,26,12,15,989.0,94.5,4.65,15.7,911.0,1042.23,800.33
2018,3,26,12,30,989.0,94.0,4.6,15.8,910.0,1038.75,797.24
2018,3,26,12,45,987.5,93.0,4.6,15.9,900.0,1029.39,790.76
2018,3,26,13,0,986.0,92.0,4.6,16.0,890.0,1016.15,781.77
2018,3,26,13,15,982.0,90.5,4.55,16.0,871.5,996.29,768.16
2018,3,26,13,30,978.0,89.0,4.5,16.0,853.0,972.78,752.16
2018,3,26,13,45,972.5,87.5,4.4,16.05,827.0,944.46,732.28
2018,3,26,14,0,967.0,86.0,4.3,16.1,801.0,912.83,710.17
2018,3,26,14,15,956.5,85.5,4.25,16.0,767.0,875.08,684.6
2018,3,26,14,30,946.0,85.0,4.2,15.9,733.0,834.69,657.04
2018,3,26,14,45,932.0,84.0,4.15,15.8,692.5,788.76,625.21
2018,3,26,15,0,918.0,83.0,4.1,15.7,652.0,740.96,591.7
2018,3,26,15,15,901.5,80.5,4.1,15.7,606.0,688.29,554.0
2018,3,26,15,30,885.0,78.0,4.1,15.7,560.0,634.54,512.46
2018,3,26,15,45,859.5,76.0,3.9,15.3,509.0,577.07,467.03
2018,3,26,16,0,834.0,74.0,3.7,14.9,458.0,518.06,419.15
2018,3,26,16,15,798.5,71.0,3.3,14.35,404.0,454.05,365.78
2018,3,26,16,30,763.0,68.0,2.9,13.8,350.0,392.22,312.66
2018,3,26,16,45,713.5,63.5,2.45,13.25,295.0,326.37,255.02
2018,3,26,17,0,664.0,59.0,2.0,12.7,240.0,265.06,200.09
2018,3,26,17,15,588.0,52.5,1.85,11.8,187.0,200.09,143.1
2018,3,26,17,30,512.0,46.0,1.7,10.9,134.0,143.52,94.06
2018,3,26,17,45,383.5,36.5,1.5,9.95,89.5,86.15,49.18
2018,3,26,18,0,255.0,27.0,1.3,9.0,45.0,43.04,13.55
2018,3,26,18,15,133.5,14.5,1.3,8.75,23.5,15.23,0.0
2018,3,26,18,30,12.0,2.0,1.3,8.5,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.25,8.05,3.0,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.3,8.3,6.0,5.9,0.0
2018,3,27,6,15,183.0,20.5,1.3,8.8,36.5,25.85,0.0
2018,3,27,6,30,326.0,35.0,1.3,9.3,67.0,67.87,35.76
2018,3,27,6,45,438.5,43.5,1.25,9.85,114.5,114.86,72.12
2018,3,27,7,0,551.0,52.0,1.2,10.4,162.0,175.15,121.87
2018,3,27,7,15,619.5,58.0,1.25,11.1,216.5,233.7,173.59
2018,3,27,7,30,688.0,64.0,1.3,11.8,271.0,299.56,231.36
2018,3,27,7,45,734.5,68.0,1.4,12.5,326.0,361.56,285.48
2018,3,27,8,0,781.0,72.0,1.5,13.2,381.0,427.61,341.23
2018,3,27,8,15,811.0,75.0,1.6,13.85,434.0,487.96,390.88
2018,3,27,8,30,841.0,78.0,1.7,14.5,487.0,549.74,439.9
2018,3,27,8,45,862.5,80.5,1.8,15.15,536.0,606.94,483.84
2018,3,27,9,0,884.0,83.0,1.9,15.8,585.0,661.87,524.79
2018,3,27,9,15,901.0,84.5,2.0,16.2,629.5,714.02,562.0
2018,3,27,9,30,918.0,86.0,2.1,16.6,674.0,764.98,596.53
2018,3,27,9,45,932.0,86.0,2.15,17.0,713.0,810.56,626.4
2018,3,27,10,0,946.0,86.0,2.2,17.4,752.0,854.13,654.52
2018,3,27,10,15,952.5,88.5,2.3,17.7,783.0,891.89,679.07
2018,3,27,10,30,959.0,91.0,2.4,18.0,814.0,926.7,701.53
2018,3,27,10,45,962.5,92.5,2.5,18.3,837.0,954.64,719.3
2018,3,27,11,0,966.0,94.0,2.6,18.6,860.0,979.16,734.84
2018,3,27,11,15,968.0,95.0,2.65,18.85,875.0,998.21,746.47
2018,3,27,11,30,970.0,96.0,2.7,19.1,890.0,1013.56,755.77
2018,3,27,11,45,969.5,97.0,2.7,19.35,896.5,1022.79,760.66
2018,3,27,12,0,969.0,98.0,2.7,19.6,903.0,1028.17,763.21
2018,3,27,12,15,968.0,98.5,2.7,19.75,901.5,1028.66,763.01
2018,3,27,12,30,967.0,99.0,2.7,19.9,900.0,1025.3,760.46
2018,3,27,12,45,951.0,105.0,2.7,20.05,885.5,1009.92,750.18
2018,3,27,13,0,935.0,111.0,2.7,20.2,871.0,991.04,737.8
2018,3,27,13,15,913.5,117.5,2.65,20.2,847.5,964.38,720.32
2018,3,27,13,30,892.0,124.0,2.6,20.2,824.0,934.89,701.03
2018,3,27,13,45,888.5,120.0,2.6,20.25,798.5,907.52,683.49
2018,3,27,14,0,885.0,116.0,2.6,20.3,773.0,877.04,663.78
2018,3,27,14,15,867.0,115.5,2.6,20.2,736.5,839.44,639.47
2018,3,27,14,30,849.0,115.0,2.6,20.1,700.0,795.68,610.69
2018,3,27,14,45,822.0,113.5,2.6,20.05,654.0,742.54,574.82
2018,3,27,15,0,795.0,112.0,2.6,20.0,608.0,688.82,538.04
2018,3,27,15,15,788.0,103.5,2.6,20.0,565.5,640.84,503.4
2018,3,27,15,30,781.0,95.0,2.6,20.0,523.0,591.28,466.45
2018,3,27,15,45,793.0,84.5,2.4,19.55,485.5,549.11,434.11
2018,3,27,16,0,805.0,74.0,2.2,19.1,448.0,503.88,398.17
2018,3,27,16,15,775.0,70.5,1.9,18.45,396.5,443.37,349.06
2018,3,27,16,30,745.0,67.0,1.6,17.8,345.0,384.54,299.8
2018,3,27,16,45,682.5,64.0,1.35,17.15,288.5,316.5,242.44
2018,3,27,17,0,620.0,61.0,1.1,16.5,232.0,254.49,188.95
2018,3,27,17,15,543.5,53.5,1.1,15.7,179.5,190.82,134.65
2018,3,27,17,30,467.0,46.0,1.1,14.9,127.0,135.68,88.03
2018,3,27,17,45,330.5,36.5,1.15,14.15,84.0,79.84,45.6
2018,3,27,18,0,194.0,27.0,1.2,13.4,41.0,38.83,13.56
2018,3,27,18,15,106.5,15.0,1.2,13.15,21.5,15.61,0.0
2018,3,27,18,30,19.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.2,12.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,28,5,45,33.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,3,28,6,0,66.0,9.0,0.5,10.9,9.0,8.85,0.0
2018,3,28,6,15,210.0,21.5,0.55,11.65,39.5,28.63,0.0
2018,3,28,6,30,354.0,34.0,0.6,12.4,70.0,70.84,37.0
2018,3,28,6,45,457.0,42.0,0.65,13.1,117.5,117.86,73.06
2018,3,28,7,0,560.0,50.0,0.7,13.8,165.0,177.01,121.6
2018,3,28,7,15,623.0,56.0,0.85,14.45,218.0,234.73,172.13
2018,3,28,7,30,686.0,62.0,1.0,15.1,271.0,299.13,228.07
2018,3,28,7,45,727.5,66.5,1.1,15.8,325.0,359.74,280.21
2018,3,28,8,0,769.0,71.0,1.2,16.5,379.0,423.79,333.42
2018,3,28,8,15,774.0,79.5,1.4,17.2,424.5,476.81,376.91
2018,3,28,8,30,779.0,88.0,1.6,17.9,470.0,528.76,418.04
2018,3,28,8,45,749.5,108.0,1.75,18.6,505.0,571.6,450.26
2018,3,28,9,0,720.0,128.0,1.9,19.3,540.0,609.3,477.51
2018,3,28,9,15,813.0,105.5,1.95,19.7,604.0,680.87,530.63
2018,3,28,9,30,906.0,83.0,2.0,20.1,668.0,755.68,581.53
2018,3,28,9,45,921.5,83.0,2.05,20.55,707.0,801.91,611.14
2018,3,28,10,0,937.0,83.0,2.1,21.0,746.0,846.29,639.32
2018,3,28,10,15,945.0,84.0,2.15,21.35,777.0,883.34,662.47
2018,3,28,10,30,953.0,85.0,2.2,21.7,808.0,917.55,683.61
2018,3,28,10,45,958.5,86.0,2.2,22.05,831.5,946.51,700.68
2018,3,28,11,0,964.0,87.0,2.2,22.4,855.0,972.15,715.53
2018,3,28,11,15,967.5,87.5,2.2,22.65,870.5,991.93,726.85
2018,3,28,11,30,971.0,88.0,2.2,22.9,886.0,1008.07,735.92
2018,3,28,11,45,973.0,88.0,2.2,23.15,893.5,1018.51,741.44
2018,3,28,12,0,975.0,88.0,2.2,23.4,901.0,1025.12,744.67
2018,3,28,12,15,974.5,87.5,2.2,23.55,899.5,1024.93,744.02
2018,3,28,12,30,974.0,87.0,2.2,23.7,898.0,1020.87,741.09
2018,3,28,12,45,972.5,86.5,2.2,23.8,888.5,1011.99,735.41
2018,3,28,13,0,971.0,86.0,2.2,23.9,879.0,999.31,727.46
2018,3,28,13,15,967.0,85.5,2.25,23.9,861.5,980.6,716.57
2018,3,28,13,30,963.0,85.0,2.3,23.9,844.0,958.31,703.43
2018,3,28,13,45,957.0,84.5,2.3,23.9,818.5,930.82,686.4
2018,3,28,14,0,951.0,84.0,2.3,23.9,793.0,900.11,667.25
2018,3,28,14,15,942.5,82.5,2.35,23.8,760.0,863.24,644.57
2018,3,28,14,30,934.0,81.0,2.4,23.7,727.0,823.67,619.83
2018,3,28,14,45,922.0,79.5,2.4,23.55,687.5,779.0,591.03
2018,3,28,15,0,910.0,78.0,2.4,23.4,648.0,732.35,560.48
2018,3,28,15,15,894.0,76.0,2.4,23.4,603.0,680.78,525.64
2018,3,28,15,30,878.0,74.0,2.4,23.4,558.0,628.12,487.24
2018,3,28,15,45,857.0,71.5,2.25,22.85,508.5,571.25,444.73
2018,3,28,16,0,836.0,69.0,2.1,22.3,459.0,514.39,400.86
2018,3,28,16,15,805.5,66.0,1.85,21.55,406.5,453.84,352.67
2018,3,28,16,30,775.0,63.0,1.6,20.8,354.0,393.66,303.2
2018,3,28,16,45,723.5,59.5,1.35,20.1,298.5,327.37,247.66
2018,3,28,17,0,672.0,56.0,1.1,19.4,243.0,265.81,194.68
2018,3,28,17,15,611.0,49.5,1.1,18.45,191.5,203.95,141.69
2018,3,28,17,30,550.0,43.0,1.1,17.5,140.0,148.58,94.37
2018,3,28,17,45,433.0,34.5,1.1,16.6,95.0,91.14,50.03
2018,3,28,18,0,316.0,26.0,1.1,15.7,50.0,46.84,16.29
2018,3,28,18,15,169.0,14.5,1.15,15.5,26.0,15.79,0.0
2018,3,28,18,30,22.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.2,15.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.5,0.5,14.15,4.5,0.0,0.0
2018,3,29,6,0,57.0,9.0,0.5,14.3,9.0,8.85,0.0
2018,3,29,6,15,211.0,22.0,0.5,14.9,41.5,29.95,0.0
2018,3,29,6,30,365.0,35.0,0.5,15.5,74.0,74.2,39.04
2018,3,29,6,45,486.0,41.0,0.55,16.1,124.0,123.2,75.55
2018,3,29,7,0,607.0,47.0,0.6,16.7,174.0,186.53,126.54
2018,3,29,7,15,665.5,52.5,0.75,17.3,228.0,245.36,177.82
2018,3,29,7,30,724.0,58.0,0.9,17.9,282.0,310.27,233.83
2018,3,29,7,45,755.0,63.0,1.05,18.45,334.5,369.44,284.73
2018,3,29,8,0,786.0,68.0,1.2,19.0,387.0,430.85,335.78
2018,3,29,8,15,813.0,71.5,1.35,19.6,439.0,490.54,383.8
2018,3,29,8,30,840.0,75.0,1.5,20.2,491.0,551.34,431.03
2018,3,29,8,45,866.5,75.5,1.65,20.8,541.5,607.6,473.59
2018,3,29,9,0,893.0,76.0,1.8,21.4,592.0,665.66,516.17
2018,3,29,9,15,908.5,77.5,1.8,21.8,636.0,717.11,550.58
2018,3,29,9,30,924.0,79.0,1.8,22.2,680.0,767.23,582.8
2018,3,29,9,45,935.5,80.0,1.85,22.6,718.0,812.1,611.31
2018,3,29,10,0,947.0,81.0,1.9,23.0,756.0,854.78,638.02
2018,3,29,10,15,955.0,82.5,1.9,23.35,787.5,892.62,660.85
2018,3,29,10,30,963.0,84.0,1.9,23.7,819.0,927.59,681.58
2018,3,29,10,45,968.0,85.5,1.95,24.05,842.5,956.82,699.01
2018,3,29,11,0,973.0,87.0,2.0,24.4,866.0,982.66,714.28
2018,3,29,11,15,976.0,87.0,2.05,24.65,881.0,1001.52,725.39
2018,3,29,11,30,979.0,87.0,2.1,24.9,896.0,1016.67,734.29
2018,3,29,11,45,980.0,88.0,2.15,25.1,903.5,1027.24,740.55
2018,3,29,12,0,981.0,89.0,2.2,25.3,911.0,1033.94,744.52
2018,3,29,12,15,978.5,90.5,2.25,25.4,909.5,1033.93,744.71
2018,3,29,12,30,976.0,92.0,2.3,25.5,908.0,1030.04,742.63
2018,3,29,12,45,971.5,93.0,2.35,25.55,897.5,1019.86,736.85
2018,3,29,13,0,967.0,94.0,2.4,25.6,887.0,1005.93,728.82
2018,3,29,13,15,963.0,93.0,2.4,25.6,869.0,986.66,717.09
2018,3,29,13,30,959.0,92.0,2.4,25.6,851.0,963.83,703.15
2018,3,29,13,45,953.5,91.0,2.45,25.55,825.5,936.25,686.76
2018,3,29,14,0,948.0,90.0,2.5,25.5,800.0,905.45,668.19
2018,3,29,14,15,939.5,88.5,2.5,25.4,767.0,868.6,645.18
2018,3,29,14,30,931.0,87.0,2.5,25.3,734.0,829.06,620.2
2018,3,29,14,45,910.0,87.5,2.5,25.15,691.0,779.82,588.41
2018,3,29,15,0,889.0,88.0,2.5,25.0,648.0,729.31,555.33
2018,3,29,15,15,869.5,85.0,2.5,25.0,600.5,675.15,518.65
2018,3,29,15,30,850.0,82.0,2.5,25.0,553.0,620.27,478.65
2018,3,29,15,45,837.0,77.5,2.35,24.35,506.5,568.75,440.5
2018,3,29,16,0,824.0,73.0,2.2,23.7,460.0,514.58,399.1
2018,3,29,16,15,787.5,70.5,1.95,22.95,406.0,450.98,348.96
2018,3,29,16,30,751.0,68.0,1.7,22.2,352.0,389.7,299.04
2018,3,29,16,45,720.0,61.5,1.5,21.45,300.5,328.95,248.08
2018,3,29,17,0,689.0,55.0,1.3,20.7,249.0,270.68,197.59
2018,3,29,17,15,622.5,49.5,1.25,19.7,196.5,207.44,143.68
2018,3,29,17,30,556.0,44.0,1.2,18.7,144.0,151.26,96.02
2018,3,29,17,45,439.5,36.0,1.15,17.7,98.5,93.88,51.85
2018,3,29,18,0,323.0,28.0,1.1,16.7,53.0,49.75,18.85
2018,3,29,18,15,173.0,15.5,1.1,16.45,27.5,16.99,0.0
2018,3,29,18,30,23.0,3.0,1.1,16.2,2.0,0.0,0.0
2018,3,29,18,45,11.5,1.5,1.1,15.9,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,5,45,13.5,4.0,0.5,14.55,4.0,0.0,0.0
2018,3,30,6,0,27.0,8.0,0.5,14.6,8.0,7.86,0.0
2018,3,30,6,15,112.0,24.0,0.45,15.3,35.0,27.43,3.96
2018,3,30,6,30,197.0,40.0,0.4,16.0,62.0,61.68,36.03
2018,3,30,6,45,309.5,52.0,0.4,16.7,108.5,105.46,68.54
2018,3,30,7,0,422.0,64.0,0.4,17.4,155.0,163.6,114.49
2018,3,30,7,15,531.5,68.0,0.4,17.95,214.5,225.09,164.69
2018,3,30,7,30,641.0,72.0,0.4,18.5,274.0,298.65,224.67
2018,3,30,7,45,640.5,85.5,0.4,19.1,318.0,349.6,267.59
2018,3,30,8,0,640.0,99.0,0.4,19.7,362.0,399.53,307.91
2018,3,30,8,15,709.0,98.5,0.45,20.4,424.5,469.05,361.23
2018,3,30,8,30,778.0,98.0,0.5,21.1,487.0,543.55,416.26
2018,3,30,8,45,778.0,106.5,0.6,21.8,527.5,591.06,450.45
2018,3,30,9,0,778.0,115.0,0.7,22.5,568.0,636.63,482.42
2018,3,30,9,15,701.0,150.5,0.75,22.95,581.0,656.21,493.99
2018,3,30,9,30,624.0,186.0,0.8,23.4,594.0,665.72,498.31
2018,3,30,9,45,610.0,205.5,0.8,23.85,623.0,699.51,519.44
2018,3,30,10,0,596.0,225.0,0.8,24.3,652.0,728.11,536.36
2018,3,30,10,15,611.0,231.5,0.85,24.55,685.0,769.22,563.01
2018,3,30,10,30,626.0,238.0,0.9,24.8,718.0,806.83,586.93
2018,3,30,10,45,598.0,260.0,0.9,25.1,729.5,818.52,591.99
2018,3,30,11,0,570.0,282.0,0.9,25.4,741.0,828.93,596.44
2018,3,30,11,15,515.0,309.5,0.95,25.55,730.0,816.65,586.8
2018,3,30,11,30,460.0,337.0,1.0,25.7,719.0,800.53,574.91
2018,3,30,11,45,638.5,258.5,1.05,25.85,793.5,894.44,640.72
2018,3,30,12,0,817.0,180.0,1.1,26.0,868.0,981.63,695.49
2018,3,30,12,15,875.0,150.5,1.2,26.05,886.0,1006.69,711.38
2018,3,30,12,30,933.0,121.0,1.3,26.1,904.0,1021.87,722.1
2018,3,30,12,45,935.0,118.0,1.4,26.15,895.5,1013.8,718.69
2018,3,30,13,0,937.0,115.0,1.5,26.2,887.0,1002.0,713.26
2018,3,30,13,15,906.0,126.0,1.55,26.2,859.5,970.97,695.18
2018,3,30,13,30,875.0,137.0,1.6,26.2,832.0,942.62,678.88
2018,3,30,13,45,829.5,150.0,1.65,26.2,792.5,896.22,650.77
2018,3,30,14,0,784.0,163.0,1.7,26.2,753.0,851.57,623.54
2018,3,30,14,15,788.5,150.0,1.65,26.15,722.0,814.9,600.33
2018,3,30,14,30,793.0,137.0,1.6,26.1,691.0,778.09,576.8
2018,3,30,14,45,819.5,118.0,1.6,26.05,662.5,748.52,558.47
2018,3,30,15,0,846.0,99.0,1.6,26.0,634.0,714.19,536.67
2018,3,30,15,15,837.0,94.5,1.6,26.0,592.5,666.85,504.89
2018,3,30,15,30,828.0,90.0,1.6,26.0,551.0,617.98,470.12
2018,3,30,15,45,649.0,122.0,1.45,25.7,463.5,508.78,388.96
2018,3,30,16,0,470.0,154.0,1.3,25.4,376.0,411.54,315.47
2018,3,30,16,15,482.0,132.5,1.15,24.7,337.5,369.43,283.53
2018,3,30,16,30,494.0,111.0,1.0,24.0,299.0,325.21,248.25
2018,3,30,16,45,371.0,107.0,0.85,23.25,236.0,247.69,187.49
2018,3,30,17,0,248.0,103.0,0.7,22.5,173.0,181.33,135.6
2018,3,30,17,15,224.0,83.5,0.75,21.6,137.0,140.5,101.94
2018,3,30,17,30,200.0,64.0,0.8,20.7,101.0,102.43,70.17
2018,3,30,17,45,151.5,46.5,0.9,19.8,69.0,66.06,41.33
2018,3,30,18,0,103.0,29.0,1.0,18.9,37.0,35.23,15.88
2018,3,30,18,15,57.5,15.5,1.0,18.45,19.5,15.88,0.0
2018,3,30,18,30,12.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,3,30,18,45,6.0,1.0,1.05,17.6,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,15.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,0.2,15.85,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,0.2,16.0,6.0,5.9,0.0
2018,3,31,6,15,13.5,22.5,0.2,16.45,23.5,22.2,5.83
2018,3,31,6,30,20.0,39.0,0.2,16.9,41.0,40.15,26.11
2018,3,31,6,45,45.0,60.5,0.25,17.35,69.0,66.89,48.04
2018,3,31,7,0,70.0,82.0,0.3,17.8,97.0,97.96,73.56
2018,3,31,7,15,181.5,98.5,0.35,18.25,153.0,152.99,116.31
2018,3,31,7,30,293.0,115.0,0.4,18.7,209.0,219.58,169.02
2018,3,31,7,45,362.0,126.5,0.45,19.15,263.0,279.3,216.77
2018,3,31,8,0,431.0,138.0,0.5,19.6,317.0,343.7,267.41
2018,3,31,8,15,490.0,145.0,0.4,20.3,373.0,405.04,313.5
2018,3,31,8,30,549.0,152.0,0.3,21.0,429.0,471.47,361.56
2018,3,31,8,45,700.5,126.0,0.25,21.65,514.5,567.39,430.28
2018,3,31,9,0,852.0,100.0,0.2,22.3,600.0,671.81,501.82
2018,3,31,9,15,871.0,101.5,0.35,22.75,644.5,724.3,536.84
2018,3,31,9,30,890.0,103.0,0.5,23.2,689.0,772.85,568.35
2018,3,31,9,45,878.0,114.0,0.65,23.6,719.0,812.13,593.72
2018,3,31,10,0,866.0,125.0,0.8,24.0,749.0,844.69,614.7
2018,3,31,10,15,857.0,135.0,0.9,24.15,774.0,874.97,634.0
2018,3,31,10,30,848.0,145.0,1.0,24.3,799.0,901.67,651.02
2018,3,31,10,45,812.5,166.5,1.1,24.45,808.0,913.03,658.33
2018,3,31,11,0,777.0,188.0,1.2,24.6,817.0,923.57,665.4
2018,3,31,11,15,664.0,245.5,1.3,24.6,789.5,891.68,645.28
2018,3,31,11,30,551.0,303.0,1.4,24.6,762.0,851.78,617.45
2018,3,31,11,45,454.0,344.0,1.5,24.65,724.5,807.23,586.65
2018,3,31,12,0,357.0,385.0,1.6,24.7,687.0,752.6,548.71
2018,3,31,12,15,342.5,390.0,1.7,24.6,679.0,744.27,544.24
2018,3,31,12,30,328.0,395.0,1.8,24.5,671.0,734.46,538.3
2018,3,31,12,45,357.0,380.0,1.95,24.4,677.5,743.32,546.87
2018,3,31,13,0,386.0,365.0,2.1,24.3,684.0,750.13,553.89
2018,3,31,13,15,462.0,327.5,2.15,24.1,701.5,781.37,578.44
2018,3,31,13,30,538.0,290.0,2.2,23.9,719.0,801.31,595.25
2018,3,31,13,45,479.0,300.5,2.25,23.65,673.5,747.19,558.1
2018,3,31,14,0,420.0,311.0,2.3,23.4,628.0,693.92,521.49
2018,3,31,14,15,386.5,307.0,2.3,23.15,589.5,642.42,486.2
2018,3,31,14,30,353.0,303.0,2.3,22.9,551.0,598.12,455.28
2018,3,31,14,45,273.0,298.0,2.25,22.65,483.5,518.91,397.42
2018,3,31,15,0,193.0,293.0,2.2,22.4,416.0,439.41,338.44
2018,3,31,15,15,218.5,266.0,2.2,22.4,396.0,419.69,325.34
2018,3,31,15,30,244.0,239.0,2.2,22.4,376.0,401.9,312.9
2018,3,31,15,45,259.5,216.5,2.05,21.65,350.5,375.03,293.58
2018,3,31,16,0,275.0,194.0,1.9,20.9,325.0,346.15,272.07
2018,3,31,16,15,227.0,175.5,1.75,20.2,275.5,289.14,227.66
2018,3,31,16,30,179.0,157.0,1.6,19.5,226.0,234.14,184.25
2018,3,31,16,45,164.5,134.5,1.5,18.8,190.5,195.59,153.12
2018,3,31,17,0,150.0,112.0,1.4,18.1,155.0,158.57,122.49
2018,3,31,17,15,124.0,90.5,1.35,17.3,121.0,121.32,91.55
2018,3,31,17,30,98.0,69.0,1.3,16.5,87.0,87.15,63.07
2018,3,31,17,45,69.0,49.5,1.25,15.7,60.0,57.75,38.9
2018,3,31,18,0,40.0,30.0,1.2,14.9,33.0,31.84,16.29
2018,3,31,18,15,21.5,16.0,1.15,14.55,17.5,15.99,0.0
2018,3,31,18,30,3.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,3,31,18,45,1.5,1.0,1.1,13.8,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,5,45,43.5,6.5,1.5,9.75,7.5,0.0,0.0
2018,4,1,6,0,87.0,13.0,1.5,10.1,15.0,12.78,0.0
2018,4,1,6,15,228.5,27.0,1.65,10.75,50.5,38.51,12.97
2018,4,1,6,30,370.0,41.0,1.8,11.4,86.0,84.51,48.53
2018,4,1,6,45,389.0,50.5,1.95,12.0,119.0,120.79,79.83
2018,4,1,7,0,408.0,60.0,2.1,12.6,152.0,159.19,114.78
2018,4,1,7,15,379.0,83.5,2.05,13.25,186.5,198.28,151.84
2018,4,1,7,30,350.0,107.0,2.0,13.9,221.0,234.85,185.39
2018,4,1,7,45,452.0,111.5,1.95,14.55,285.0,301.78,240.78
2018,4,1,8,0,554.0,116.0,1.9,15.2,349.0,381.23,305.24
2018,4,1,8,15,677.5,104.5,1.9,15.9,425.0,463.5,370.73
2018,4,1,8,30,801.0,93.0,1.9,16.6,501.0,556.13,442.37
2018,4,1,8,45,833.5,92.5,1.85,17.35,552.5,615.13,485.87
2018,4,1,9,0,866.0,92.0,1.8,18.1,604.0,675.02,528.61
2018,4,1,9,15,882.5,94.0,1.85,18.75,648.0,724.3,561.88
2018,4,1,9,30,899.0,96.0,1.9,19.4,692.0,774.59,594.45
2018,4,1,9,45,912.0,96.5,1.95,20.05,730.0,819.07,622.41
2018,4,1,10,0,925.0,97.0,2.0,20.7,768.0,861.52,648.62
2018,4,1,10,15,933.0,98.5,2.15,21.15,798.5,898.51,672.33
2018,4,1,10,30,941.0,100.0,2.3,21.6,829.0,932.7,694.09
2018,4,1,10,45,946.5,100.5,2.4,22.05,852.0,960.57,711.12
2018,4,1,11,0,952.0,101.0,2.5,22.5,875.0,985.15,726.03
2018,4,1,11,15,955.0,102.0,2.6,22.7,890.0,1004.51,738.28
2018,4,1,11,30,958.0,103.0,2.7,22.9,905.0,1020.26,748.3
2018,4,1,11,45,958.5,103.5,2.85,23.1,911.5,1029.39,754.63
2018,4,1,12,0,959.0,104.0,3.0,23.3,918.0,1034.72,758.64
2018,4,1,12,15,958.5,104.0,3.15,23.25,916.5,1034.75,760.05
2018,4,1,12,30,958.0,104.0,3.3,23.2,915.0,1030.97,759.09
2018,4,1,12,45,955.5,104.0,3.45,23.2,905.0,1021.5,754.33
2018,4,1,13,0,953.0,104.0,3.6,23.2,895.0,1008.31,747.19
2018,4,1,13,15,948.5,103.5,3.7,23.0,877.0,989.1,736.31
2018,4,1,13,30,944.0,103.0,3.8,22.8,859.0,966.42,723.11
2018,4,1,13,45,937.5,102.0,3.95,22.65,833.0,938.1,706.19
2018,4,1,14,0,931.0,101.0,4.1,22.5,807.0,906.67,686.99
2018,4,1,14,15,922.0,99.5,4.2,22.15,774.0,869.71,664.01
2018,4,1,14,30,913.0,98.0,4.3,21.8,741.0,830.17,638.94
2018,4,1,14,45,900.0,96.5,4.35,21.45,701.0,785.25,609.46
2018,4,1,15,0,887.0,95.0,4.4,21.1,661.0,738.51,578.31
2018,4,1,15,15,870.5,92.0,4.4,21.1,615.5,688.55,543.06
2018,4,1,15,30,854.0,89.0,4.4,21.1,570.0,635.0,502.58
2018,4,1,15,45,830.5,86.5,4.4,20.1,520.0,577.26,459.6
2018,4,1,16,0,807.0,84.0,4.4,19.1,470.0,519.84,415.23
2018,4,1,16,15,774.0,80.5,4.25,18.4,417.0,457.48,364.58
2018,4,1,16,30,741.0,77.0,4.1,17.7,364.0,397.12,313.97
2018,4,1,16,45,693.5,72.5,3.95,17.05,309.5,332.81,258.82
2018,4,1,17,0,646.0,68.0,3.8,16.4,255.0,272.75,205.93
2018,4,1,17,15,573.5,61.0,3.5,15.55,201.5,208.58,150.01
2018,4,1,17,30,501.0,54.0,3.2,14.7,148.0,152.42,101.56
2018,4,1,17,45,382.0,43.5,2.85,13.85,102.0,95.02,56.48
2018,4,1,18,0,263.0,33.0,2.5,13.0,56.0,51.79,24.5
2018,4,1,18,15,143.0,19.0,2.45,12.55,30.5,20.58,0.0
2018,4,1,18,30,23.0,5.0,2.4,12.1,5.0,0.0,0.0
2018,4,1,18,45,11.5,2.5,2.3,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,5,45,4.0,3.5,2.8,10.35,3.5,0.0,0.0
2018,4,2,6,0,8.0,7.0,2.8,10.5,7.0,6.89,0.0
2018,4,2,6,15,4.0,22.0,2.9,10.75,22.0,21.43,8.86
2018,4,2,6,30,0.0,37.0,3.0,11.0,37.0,35.72,24.16
2018,4,2,6,45,3.0,56.5,3.05,11.3,57.0,55.21,41.28
2018,4,2,7,0,6.0,76.0,3.1,11.6,77.0,75.16,58.63
2018,4,2,7,15,41.0,83.5,3.15,12.0,96.5,94.12,74.07
2018,4,2,7,30,76.0,91.0,3.2,12.4,116.0,118.16,94.18
2018,4,2,7,45,120.0,115.0,3.25,12.75,162.5,165.0,133.51
2018,4,2,8,0,164.0,139.0,3.3,13.1,209.0,216.69,176.61
2018,4,2,8,15,130.5,152.5,3.3,13.55,212.5,222.07,180.82
2018,4,2,8,30,97.0,166.0,3.3,14.0,216.0,223.76,181.5
2018,4,2,8,45,107.0,212.0,3.3,14.45,272.0,282.3,228.13
2018,4,2,9,0,117.0,258.0,3.3,14.9,328.0,341.88,274.37
2018,4,2,9,15,201.5,277.5,3.25,15.35,408.0,427.34,341.64
2018,4,2,9,30,286.0,297.0,3.2,15.8,488.0,525.16,416.47
2018,4,2,9,45,302.5,312.0,3.15,16.3,524.0,565.34,444.95
2018,4,2,10,0,319.0,327.0,3.1,16.8,560.0,605.74,473.38
2018,4,2,10,15,353.0,331.5,3.2,17.25,599.0,649.97,505.37
2018,4,2,10,30,387.0,336.0,3.3,17.7,638.0,694.88,537.45
2018,4,2,10,45,395.5,344.0,3.35,18.15,660.0,720.81,554.71
2018,4,2,11,0,404.0,352.0,3.4,18.6,682.0,745.58,571.13
2018,4,2,11,15,524.5,307.0,3.5,18.9,743.5,825.74,630.62
2018,4,2,11,30,645.0,262.0,3.6,19.2,805.0,901.86,686.02
2018,4,2,11,45,797.5,181.0,3.7,19.5,857.5,964.73,729.28
2018,4,2,12,0,950.0,100.0,3.8,19.8,910.0,1023.57,768.28
2018,4,2,12,15,949.0,100.0,3.9,19.9,908.0,1023.04,767.81
2018,4,2,12,30,948.0,100.0,4.0,20.0,906.0,1018.74,765.42
2018,4,2,12,45,944.5,100.5,4.1,20.15,896.0,1008.85,759.24
2018,4,2,13,0,941.0,101.0,4.2,20.3,886.0,995.31,750.71
2018,4,2,13,15,937.0,100.5,4.25,20.25,868.0,976.68,739.08
2018,4,2,13,30,933.0,100.0,4.3,20.2,850.0,954.6,725.17
2018,4,2,13,45,927.0,98.5,4.3,20.15,824.5,926.37,706.76
2018,4,2,14,0,921.0,97.0,4.3,20.1,799.0,895.06,686.2
2018,4,2,14,15,911.0,96.5,4.3,19.9,766.0,858.59,662.31
2018,4,2,14,30,901.0,96.0,4.3,19.7,733.0,819.64,636.5
2018,4,2,14,45,887.0,95.0,4.25,19.5,693.5,774.88,606.07
2018,4,2,15,0,873.0,94.0,4.2,19.3,654.0,728.42,574.09
2018,4,2,15,15,856.5,91.5,4.2,19.3,609.0,679.51,539.36
2018,4,2,15,30,840.0,89.0,4.2,19.3,564.0,627.1,499.45
2018,4,2,15,45,814.0,85.5,4.05,18.7,513.0,567.48,453.73
2018,4,2,16,0,788.0,82.0,3.9,18.1,462.0,508.48,407.12
2018,4,2,16,15,754.0,79.5,3.7,17.55,410.0,447.66,357.44
2018,4,2,16,30,720.0,77.0,3.5,17.0,358.0,388.97,307.96
2018,4,2,16,45,673.0,73.0,3.35,16.5,305.0,326.45,254.22
2018,4,2,17,0,626.0,69.0,3.2,16.0,252.0,268.18,202.83
2018,4,2,17,15,521.5,62.5,2.9,15.15,194.0,197.54,142.82
2018,4,2,17,30,417.0,56.0,2.6,14.3,136.0,138.71,93.81
2018,4,2,17,45,323.0,44.5,2.3,13.45,94.5,87.82,53.28
2018,4,2,18,0,229.0,33.0,2.0,12.6,53.0,49.0,24.03
2018,4,2,18,15,126.5,19.0,2.05,12.25,29.0,20.5,0.0
2018,4,2,18,30,24.0,5.0,2.1,11.9,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.1,11.55,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.0,8.9,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.0,9.3,18.0,16.07,0.0
2018,4,3,6,15,211.0,31.5,1.15,10.0,55.0,43.2,19.51
2018,4,3,6,30,341.0,47.0,1.3,10.7,92.0,88.72,53.68
2018,4,3,6,45,437.0,56.5,1.4,11.35,141.5,138.11,92.89
2018,4,3,7,0,533.0,66.0,1.5,12.0,191.0,198.08,143.38
2018,4,3,7,15,598.5,72.0,1.45,12.65,245.5,256.3,194.35
2018,4,3,7,30,664.0,78.0,1.4,13.3,300.0,321.42,250.47
2018,4,3,7,45,711.5,81.0,1.35,13.9,355.0,382.51,302.36
2018,4,3,8,0,759.0,84.0,1.3,14.5,410.0,447.48,355.51
2018,4,3,8,15,790.5,87.0,1.25,15.25,463.0,507.85,402.96
2018,4,3,8,30,822.0,90.0,1.2,16.0,516.0,569.79,449.59
2018,4,3,8,45,847.0,91.0,1.15,16.7,565.5,626.77,490.79
2018,4,3,9,0,872.0,92.0,1.1,17.4,615.0,683.92,530.47
2018,4,3,9,15,887.5,94.0,1.05,18.1,659.0,732.72,561.25
2018,4,3,9,30,903.0,96.0,1.0,18.8,703.0,782.41,591.3
2018,4,3,9,45,914.5,97.5,1.0,19.45,740.5,826.83,617.83
