Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,0,926.0,99.0,1.0,20.1,778.0,869.1,642.51
2018,4,3,10,15,933.5,100.5,1.0,20.65,808.5,905.58,663.28
2018,4,3,10,30,941.0,102.0,1.0,21.2,839.0,939.22,682.03
2018,4,3,10,45,946.0,103.5,1.0,21.7,862.0,967.56,697.4
2018,4,3,11,0,951.0,105.0,1.0,22.2,885.0,992.6,710.67
2018,4,3,11,15,954.5,105.5,1.0,22.45,900.0,1011.73,720.96
2018,4,3,11,30,958.0,106.0,1.0,22.7,915.0,1027.26,729.15
2018,4,3,11,45,959.5,106.0,1.05,22.95,922.0,1036.65,734.71
2018,4,3,12,0,961.0,106.0,1.1,23.2,929.0,1042.27,738.15
2018,4,3,12,15,956.0,109.0,1.1,23.3,926.0,1041.0,737.0
2018,4,3,12,30,951.0,112.0,1.1,23.4,923.0,1035.94,733.75
2018,4,3,12,45,942.5,114.5,1.1,23.5,911.0,1023.3,726.02
2018,4,3,13,0,934.0,117.0,1.1,23.6,899.0,1007.11,716.3
2018,4,3,13,15,929.5,116.0,1.15,23.55,880.5,987.53,705.9
2018,4,3,13,30,925.0,115.0,1.2,23.5,862.0,964.54,693.38
2018,4,3,13,45,918.5,113.0,1.25,23.45,835.5,935.46,676.94
2018,4,3,14,0,912.0,111.0,1.3,23.4,809.0,903.35,658.45
2018,4,3,14,15,901.5,110.0,1.35,23.25,775.5,866.12,636.67
2018,4,3,14,30,891.0,109.0,1.4,23.1,742.0,826.48,613.01
2018,4,3,14,45,877.5,106.5,1.5,22.9,701.5,780.81,585.51
2018,4,3,15,0,864.0,104.0,1.6,22.7,661.0,736.15,558.08
2018,4,3,15,15,846.0,101.5,1.6,22.7,615.5,683.94,522.85
2018,4,3,15,30,828.0,99.0,1.6,22.7,570.0,630.95,484.88
2018,4,3,15,45,802.5,96.0,1.75,22.05,519.5,572.62,443.81
2018,4,3,16,0,777.0,93.0,1.9,21.4,469.0,514.87,401.28
2018,4,3,16,15,741.0,88.5,1.85,20.7,415.0,451.71,352.21
2018,4,3,16,30,705.0,84.0,1.8,20.0,361.0,390.62,303.0
2018,4,3,16,45,627.0,81.0,1.75,19.3,300.5,318.34,243.96
2018,4,3,17,0,549.0,78.0,1.7,18.6,240.0,253.9,190.13
2018,4,3,17,15,339.0,67.5,1.6,17.55,161.0,155.69,112.88
2018,4,3,17,30,129.0,57.0,1.5,16.5,82.0,82.21,57.91
2018,4,3,17,45,161.0,44.5,1.4,15.4,66.0,65.72,41.8
2018,4,3,18,0,193.0,32.0,1.3,14.3,50.0,45.53,22.8
2018,4,3,18,15,101.5,18.0,1.3,13.8,27.0,19.27,0.0
2018,4,3,18,30,10.0,4.0,1.3,13.3,4.0,0.0,0.0
2018,4,3,18,45,5.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.85,10.95,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,11.2,11.0,10.84,0.0
2018,4,4,6,15,2.0,24.0,0.9,11.7,24.0,23.27,11.81
2018,4,4,6,30,0.0,37.0,1.0,12.2,37.0,35.72,24.28
2018,4,4,6,45,0.5,44.0,1.1,12.7,44.0,42.6,30.64
2018,4,4,7,0,1.0,51.0,1.2,13.2,51.0,49.52,36.76
2018,4,4,7,15,16.0,86.0,1.25,13.85,91.5,88.28,69.23
2018,4,4,7,30,31.0,121.0,1.3,14.5,132.0,130.52,104.13
2018,4,4,7,45,106.0,149.0,1.4,15.15,194.0,194.21,155.67
2018,4,4,8,0,181.0,177.0,1.5,15.8,256.0,264.24,211.81
2018,4,4,8,15,263.0,192.0,1.5,16.45,321.5,335.98,268.36
2018,4,4,8,30,345.0,207.0,1.5,17.1,387.0,412.66,327.54
2018,4,4,8,45,409.0,211.0,1.5,17.8,444.0,478.71,377.09
2018,4,4,9,0,473.0,215.0,1.5,18.5,501.0,545.75,426.21
2018,4,4,9,15,491.0,209.5,1.55,19.0,524.5,574.57,446.68
2018,4,4,9,30,509.0,204.0,1.6,19.5,548.0,603.26,467.01
2018,4,4,9,45,390.0,269.0,1.7,20.05,541.0,596.68,457.82
2018,4,4,10,0,271.0,334.0,1.8,20.6,534.0,574.67,437.53
2018,4,4,10,15,302.5,340.0,1.85,20.7,571.5,617.0,468.19
2018,4,4,10,30,334.0,346.0,1.9,20.8,609.0,660.04,498.54
2018,4,4,10,45,325.5,360.0,1.95,20.85,622.0,675.65,508.46
2018,4,4,11,0,317.0,374.0,2.0,20.9,635.0,689.65,517.46
2018,4,4,11,15,368.5,365.5,1.9,20.7,674.0,734.7,549.4
2018,4,4,11,30,420.0,357.0,1.8,20.5,713.0,786.75,585.13
2018,4,4,11,45,310.0,387.0,1.7,20.3,651.0,709.46,528.24
2018,4,4,12,0,200.0,417.0,1.6,20.1,589.0,628.19,468.77
2018,4,4,12,15,262.5,404.5,1.5,20.1,629.5,683.73,509.15
2018,4,4,12,30,325.0,392.0,1.4,20.1,670.0,729.48,541.01
2018,4,4,12,45,435.5,352.0,1.35,20.05,720.5,797.07,589.19
2018,4,4,13,0,546.0,312.0,1.3,20.0,771.0,854.13,629.29
2018,4,4,13,15,577.5,289.5,1.45,20.15,766.0,850.76,629.39
2018,4,4,13,30,609.0,267.0,1.6,20.3,761.0,845.49,628.77
2018,4,4,13,45,544.0,280.5,1.75,20.5,711.5,785.68,588.47
2018,4,4,14,0,479.0,294.0,1.9,20.7,662.0,728.34,549.31
2018,4,4,14,15,391.0,306.0,2.05,20.65,598.0,646.09,491.78
2018,4,4,14,30,303.0,318.0,2.2,20.6,534.0,574.8,440.42
2018,4,4,14,45,231.0,301.5,2.4,20.6,461.0,485.17,375.21
2018,4,4,15,0,159.0,285.0,2.6,20.6,388.0,406.6,316.34
2018,4,4,15,15,311.0,241.5,2.6,20.6,425.5,461.84,362.15
2018,4,4,15,30,463.0,198.0,2.6,20.6,463.0,502.57,395.02
2018,4,4,15,45,423.5,189.0,2.55,19.95,415.0,446.83,352.68
2018,4,4,16,0,384.0,180.0,2.5,19.3,367.0,390.18,309.24
2018,4,4,16,15,235.5,158.0,2.3,18.65,268.5,275.54,218.9
2018,4,4,16,30,87.0,136.0,2.1,18.0,170.0,173.86,137.64
2018,4,4,16,45,105.5,125.0,1.9,17.4,160.5,164.36,129.76
2018,4,4,17,0,124.0,114.0,1.7,16.8,151.0,152.63,119.13
2018,4,4,17,15,92.5,93.5,1.55,16.0,118.0,116.44,89.21
2018,4,4,17,30,61.0,73.0,1.4,15.2,85.0,83.14,61.78
2018,4,4,17,45,40.5,52.5,1.25,14.45,59.5,56.41,39.52
2018,4,4,18,0,20.0,32.0,1.1,13.7,34.0,32.33,18.9
2018,4,4,18,15,14.0,18.0,1.05,13.5,19.0,17.03,0.0
2018,4,4,18,30,8.0,4.0,1.0,13.3,4.0,3.93,0.0
2018,4,4,18,45,4.0,2.0,1.0,13.05,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,5,45,5.0,4.5,0.95,9.95,4.5,0.0,0.0
2018,4,5,6,0,10.0,9.0,0.9,10.3,9.0,8.95,0.0
2018,4,5,6,15,5.0,18.5,1.05,11.0,18.5,18.2,8.32
2018,4,5,6,30,0.0,28.0,1.2,11.7,28.0,27.03,17.13
2018,4,5,6,45,19.5,47.0,1.35,12.35,52.0,49.46,35.77
2018,4,5,7,0,39.0,66.0,1.5,13.0,76.0,74.16,56.48
2018,4,5,7,15,66.0,83.0,1.45,13.65,104.0,103.0,80.53
2018,4,5,7,30,93.0,100.0,1.4,14.3,132.0,133.96,106.31
2018,4,5,7,45,61.5,116.5,1.35,14.95,139.0,140.6,112.11
2018,4,5,8,0,30.0,133.0,1.3,15.6,146.0,145.58,115.84
2018,4,5,8,15,32.5,165.5,1.1,15.85,181.0,181.32,144.34
2018,4,5,8,30,35.0,198.0,0.9,16.1,216.0,217.49,172.37
2018,4,5,8,45,82.0,237.5,0.75,16.35,285.5,289.12,228.12
2018,4,5,9,0,129.0,277.0,0.6,16.6,355.0,370.02,288.74
2018,4,5,9,15,102.5,284.0,0.55,17.2,349.0,359.18,278.05
2018,4,5,9,30,76.0,291.0,0.5,17.8,343.0,350.61,269.69
2018,4,5,9,45,192.5,313.5,0.45,18.45,454.0,475.27,362.28
2018,4,5,10,0,309.0,336.0,0.4,19.1,565.0,608.56,454.92
2018,4,5,10,15,333.0,343.0,0.5,19.7,598.5,646.73,479.48
2018,4,5,10,30,357.0,350.0,0.6,20.3,632.0,685.07,505.09
2018,4,5,10,45,410.5,341.0,0.75,20.9,674.0,739.73,542.82
2018,4,5,11,0,464.0,332.0,0.9,21.5,716.0,789.12,576.54
2018,4,5,11,15,370.0,366.0,1.05,21.55,675.5,737.13,540.38
2018,4,5,11,30,276.0,400.0,1.2,21.6,635.0,688.22,506.26
2018,4,5,11,45,404.5,357.5,1.4,21.7,705.0,776.78,571.94
2018,4,5,12,0,533.0,315.0,1.6,21.8,775.0,858.81,631.03
2018,4,5,12,15,351.5,361.0,1.85,21.55,664.0,723.88,537.59
2018,4,5,12,30,170.0,407.0,2.1,21.3,553.0,587.97,440.34
2018,4,5,12,45,109.5,390.0,2.35,21.0,483.5,510.67,385.75
2018,4,5,13,0,49.0,373.0,2.6,20.7,414.0,425.97,323.52
2018,4,5,13,15,56.0,373.0,2.65,20.4,419.0,431.6,329.03
2018,4,5,13,30,63.0,373.0,2.7,20.1,424.0,436.77,333.82
2018,4,5,13,45,97.0,372.5,2.75,19.8,448.5,464.81,356.59
2018,4,5,14,0,131.0,372.0,2.8,19.5,473.0,497.72,382.68
2018,4,5,14,15,115.0,353.0,2.85,19.2,439.0,460.04,355.27
2018,4,5,14,30,99.0,334.0,2.9,18.9,405.0,416.93,323.83
2018,4,5,14,45,105.5,314.5,2.95,18.65,386.5,397.78,310.73
2018,4,5,15,0,112.0,295.0,3.0,18.4,368.0,377.89,296.79
2018,4,5,15,15,109.5,272.5,3.0,18.4,339.5,348.02,274.42
2018,4,5,15,30,107.0,250.0,3.0,18.4,311.0,318.19,251.83
2018,4,5,15,45,123.0,231.0,2.75,17.65,295.5,306.66,244.02
2018,4,5,16,0,139.0,212.0,2.5,16.9,280.0,289.04,231.01
2018,4,5,16,15,129.0,187.5,2.3,16.55,245.0,251.46,201.2
2018,4,5,16,30,119.0,163.0,2.1,16.2,210.0,214.83,171.72
2018,4,5,16,45,120.0,140.5,1.95,15.85,182.0,185.35,147.41
2018,4,5,17,0,121.0,118.0,1.8,15.5,154.0,155.71,122.32
2018,4,5,17,15,109.0,96.5,1.7,15.15,124.0,123.62,95.01
2018,4,5,17,30,97.0,75.0,1.6,14.8,94.0,92.99,68.7
2018,4,5,17,45,68.5,54.5,1.5,14.4,66.0,62.61,43.5
2018,4,5,18,0,40.0,34.0,1.4,14.0,38.0,35.83,21.14
2018,4,5,18,15,22.5,19.0,1.35,13.85,21.0,17.62,0.0
2018,4,5,18,30,5.0,4.0,1.3,13.7,4.0,3.93,0.0
2018,4,5,18,45,2.5,2.0,1.25,13.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,12.95,1.5,1.47,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.1,3.0,2.89,0.0
2018,4,6,6,15,0.0,6.0,1.1,13.3,6.0,5.78,0.0
2018,4,6,6,30,0.0,9.0,1.2,13.5,9.0,8.67,1.64
2018,4,6,6,45,0.0,11.0,1.3,13.7,11.0,10.6,3.41
2018,4,6,7,0,0.0,13.0,1.4,13.9,13.0,12.53,5.12
2018,4,6,7,15,0.0,37.0,1.5,14.1,37.0,35.72,25.01
2018,4,6,7,30,0.0,61.0,1.6,14.3,61.0,58.95,44.68
2018,4,6,7,45,6.5,104.5,1.65,14.55,107.5,104.17,82.41
2018,4,6,8,0,13.0,148.0,1.7,14.8,154.0,150.53,120.32
2018,4,6,8,15,38.0,179.0,1.8,15.05,199.0,197.92,158.58
2018,4,6,8,30,63.0,210.0,1.9,15.3,244.0,245.98,196.86
2018,4,6,8,45,60.5,229.0,2.0,15.55,264.0,266.94,212.73
2018,4,6,9,0,58.0,248.0,2.1,15.8,284.0,287.59,228.23
2018,4,6,9,15,39.5,248.0,2.2,16.1,273.0,276.86,218.66
2018,4,6,9,30,21.0,248.0,2.3,16.4,262.0,259.66,204.08
2018,4,6,9,45,20.0,256.0,2.45,16.7,270.0,267.64,209.79
2018,4,6,10,0,19.0,264.0,2.6,17.0,278.0,275.5,215.33
2018,4,6,10,15,18.5,267.5,2.7,17.35,281.5,279.15,217.57
2018,4,6,10,30,18.0,271.0,2.8,17.7,285.0,282.72,219.78
2018,4,6,10,45,15.0,255.5,2.9,18.1,267.5,264.81,205.37
2018,4,6,11,0,12.0,240.0,3.0,18.5,250.0,246.78,190.95
2018,4,6,11,15,15.0,266.5,3.05,18.7,279.0,276.43,213.67
2018,4,6,11,30,18.0,293.0,3.1,18.9,308.0,306.21,236.18
2018,4,6,11,45,16.5,279.0,3.15,19.1,293.0,290.79,224.07
2018,4,6,12,0,15.0,265.0,3.2,19.3,278.0,275.31,212.07
2018,4,6,12,15,12.0,237.0,3.2,19.15,247.5,244.32,188.31
2018,4,6,12,30,9.0,209.0,3.2,19.0,217.0,213.4,164.47
2018,4,6,12,45,15.0,248.5,3.15,18.9,261.5,258.55,199.83
2018,4,6,13,0,21.0,288.0,3.1,18.8,306.0,303.78,234.75
2018,4,6,13,15,21.0,289.0,3.05,18.65,306.5,304.46,235.37
2018,4,6,13,30,21.0,290.0,3.0,18.5,307.0,305.06,236.13
2018,4,6,13,45,19.5,275.5,2.95,18.35,291.0,288.61,223.83
2018,4,6,14,0,18.0,261.0,2.9,18.2,275.0,272.2,211.57
2018,4,6,14,15,15.0,242.0,2.9,18.15,253.5,250.08,194.73
2018,4,6,14,30,12.0,223.0,2.9,18.1,232.0,228.17,177.95
2018,4,6,14,45,12.5,215.5,2.85,18.05,224.0,220.63,172.48
2018,4,6,15,0,13.0,208.0,2.8,18.0,216.0,213.04,166.93
2018,4,6,15,15,17.5,197.0,2.8,18.0,207.5,204.61,160.81
2018,4,6,15,30,22.0,186.0,2.8,18.0,199.0,195.75,154.3
2018,4,6,15,45,16.0,165.5,2.8,17.9,174.5,170.86,134.7
2018,4,6,16,0,10.0,145.0,2.8,17.8,150.0,146.58,115.43
2018,4,6,16,15,33.0,138.5,2.7,17.65,152.0,152.68,120.99
2018,4,6,16,30,56.0,132.0,2.6,17.5,154.0,154.16,122.33
2018,4,6,16,45,64.5,121.5,2.5,17.35,143.5,143.62,113.46
2018,4,6,17,0,73.0,111.0,2.4,17.2,133.0,132.03,103.33
2018,4,6,17,15,38.0,83.5,2.15,16.95,95.0,91.41,70.0
2018,4,6,17,30,3.0,56.0,1.9,16.7,57.0,54.72,40.2
2018,4,6,17,45,1.5,39.5,1.65,16.45,40.0,38.34,26.11
2018,4,6,18,0,0.0,23.0,1.4,16.2,23.0,22.21,11.86
2018,4,6,18,15,2.5,13.0,1.35,16.1,13.0,12.59,0.0
2018,4,6,18,30,5.0,3.0,1.3,16.0,3.0,2.95,0.0
2018,4,6,18,45,2.5,1.5,1.25,15.9,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,2.9,14.7,1.0,0.98,0.0
2018,4,7,6,0,0.0,2.0,3.1,14.7,2.0,1.93,0.0
2018,4,7,6,15,7.5,5.5,3.15,14.65,6.5,5.99,0.0
2018,4,7,6,30,15.0,9.0,3.2,14.6,11.0,10.93,2.85
2018,4,7,6,45,7.5,15.0,3.25,14.55,16.0,16.05,7.7
2018,4,7,7,0,0.0,21.0,3.3,14.5,21.0,20.26,11.69
2018,4,7,7,15,0.0,28.0,3.25,14.55,28.0,27.02,17.49
2018,4,7,7,30,0.0,35.0,3.2,14.6,35.0,33.79,23.23
2018,4,7,7,45,10.0,59.0,3.15,14.7,63.5,61.28,46.41
2018,4,7,8,0,20.0,83.0,3.1,14.8,92.0,90.98,71.26
2018,4,7,8,15,130.0,154.5,3.15,15.2,223.5,225.32,182.53
2018,4,7,8,30,240.0,226.0,3.2,15.6,355.0,373.4,300.96
2018,4,7,8,45,190.0,243.0,3.25,16.0,350.5,367.38,294.43
2018,4,7,9,0,140.0,260.0,3.3,16.4,346.0,360.19,287.06
2018,4,7,9,15,164.0,286.0,3.35,16.8,393.5,410.86,325.89
2018,4,7,9,30,188.0,312.0,3.4,17.2,441.0,463.18,365.12
2018,4,7,9,45,149.0,324.5,3.45,17.6,430.0,452.58,354.77
2018,4,7,10,0,110.0,337.0,3.5,18.0,419.0,438.77,342.17
2018,4,7,10,15,132.5,361.5,3.5,18.2,464.5,487.63,378.71
2018,4,7,10,30,155.0,386.0,3.5,18.4,510.0,537.39,415.16
2018,4,7,10,45,238.5,386.5,3.55,18.6,583.0,618.07,476.07
2018,4,7,11,0,322.0,387.0,3.6,18.8,656.0,709.12,542.89
2018,4,7,11,15,343.5,386.0,3.65,18.9,677.5,734.05,560.39
2018,4,7,11,30,365.0,385.0,3.7,19.0,699.0,758.11,577.65
2018,4,7,11,45,378.0,384.0,3.75,19.1,711.0,772.83,588.08
2018,4,7,12,0,391.0,383.0,3.8,19.2,723.0,786.06,597.55
2018,4,7,12,15,473.0,346.5,3.85,19.2,757.0,834.7,634.48
2018,4,7,12,30,555.0,310.0,3.9,19.2,791.0,873.97,664.55
2018,4,7,12,45,593.5,292.0,3.95,19.15,801.0,887.35,675.35
2018,4,7,13,0,632.0,274.0,4.0,19.1,811.0,899.13,685.23
2018,4,7,13,15,628.0,268.0,4.0,19.05,792.0,878.73,671.48
2018,4,7,13,30,624.0,262.0,4.0,19.0,773.0,855.93,656.25
2018,4,7,13,45,651.5,238.5,4.05,18.9,757.5,841.13,648.01
2018,4,7,14,0,679.0,215.0,4.1,18.8,742.0,822.36,636.82
2018,4,7,14,15,711.0,190.0,4.1,18.65,721.5,801.64,623.78
2018,4,7,14,30,743.0,165.0,4.1,18.5,701.0,776.28,607.09
2018,4,7,14,45,647.5,186.5,4.1,18.35,635.5,697.47,549.18
2018,4,7,15,0,552.0,208.0,4.1,18.2,570.0,621.24,491.66
2018,4,7,15,15,550.0,192.5,4.1,18.2,532.5,579.13,460.64
2018,4,7,15,30,548.0,177.0,4.1,18.2,495.0,535.74,427.8
2018,4,7,15,45,519.5,168.0,4.05,17.65,448.5,482.36,386.85
2018,4,7,16,0,491.0,159.0,4.0,17.1,402.0,430.58,346.17
2018,4,7,16,15,556.5,132.5,3.9,16.7,379.5,408.32,327.78
2018,4,7,16,30,622.0,106.0,3.8,16.3,357.0,380.0,302.7
2018,4,7,16,45,588.5,96.5,3.7,15.85,307.0,321.87,252.84
2018,4,7,17,0,555.0,87.0,3.6,15.4,257.0,266.73,204.37
2018,4,7,17,15,492.5,78.5,3.3,14.75,207.5,208.37,153.54
2018,4,7,17,30,430.0,70.0,3.0,14.1,158.0,156.04,108.3
2018,4,7,17,45,319.0,57.0,2.75,13.45,111.5,100.82,64.61
2018,4,7,18,0,208.0,44.0,2.5,12.8,65.0,58.74,33.77
2018,4,7,18,15,113.5,26.0,2.5,12.5,36.5,24.82,0.0
2018,4,7,18,30,19.0,8.0,2.5,12.2,8.0,7.86,0.0
2018,4,7,18,45,9.5,4.0,2.55,11.9,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,54.0,12.0,3.05,9.15,15.0,11.8,0.0
2018,4,8,6,0,108.0,24.0,3.2,9.3,30.0,22.62,0.0
2018,4,8,6,15,230.0,39.5,3.4,9.7,70.0,56.31,31.58
2018,4,8,6,30,352.0,55.0,3.6,10.1,110.0,103.66,66.57
2018,4,8,6,45,441.5,65.0,3.8,10.5,161.0,154.6,108.45
2018,4,8,7,0,531.0,75.0,4.0,10.9,212.0,215.17,160.73
2018,4,8,7,15,590.0,82.0,4.05,11.4,266.5,273.18,212.57
2018,4,8,7,30,649.0,89.0,4.1,11.9,321.0,337.33,269.12
2018,4,8,7,45,691.5,93.5,4.15,12.4,375.5,397.59,321.68
2018,4,8,8,0,734.0,98.0,4.2,12.9,430.0,461.36,375.67
2018,4,8,8,15,755.5,104.0,4.15,13.35,480.0,518.55,422.71
2018,4,8,8,30,777.0,110.0,4.1,13.8,530.0,576.36,468.69
2018,4,8,8,45,808.0,110.5,4.1,14.3,581.0,634.05,513.45
2018,4,8,9,0,839.0,111.0,4.1,14.8,632.0,693.11,557.96
2018,4,8,9,15,857.5,112.5,4.05,15.2,676.0,744.58,594.35
2018,4,8,9,30,876.0,114.0,4.0,15.6,720.0,795.04,628.64
2018,4,8,9,45,891.0,113.5,3.95,16.0,757.5,835.86,655.4
2018,4,8,10,0,906.0,113.0,3.9,16.4,795.0,877.92,682.73
2018,4,8,10,15,914.0,114.5,3.9,16.75,825.0,913.91,705.83
2018,4,8,10,30,922.0,116.0,3.9,17.1,855.0,947.13,726.85
2018,4,8,10,45,927.0,117.0,3.9,17.45,877.5,974.15,743.47
2018,4,8,11,0,932.0,118.0,3.9,17.8,900.0,997.92,757.87
2018,4,8,11,15,934.0,119.5,3.9,18.05,914.0,1016.01,768.71
2018,4,8,11,30,936.0,121.0,3.9,18.3,928.0,1030.54,777.25
2018,4,8,11,45,936.5,121.5,3.95,18.55,934.0,1038.94,782.12
2018,4,8,12,0,937.0,122.0,4.0,18.8,940.0,1043.66,784.69
2018,4,8,12,15,937.0,121.0,4.0,18.9,937.5,1042.6,783.64
2018,4,8,12,30,937.0,120.0,4.0,19.0,935.0,1037.84,780.28
2018,4,8,12,45,935.0,119.5,4.05,19.15,924.5,1027.98,773.84
2018,4,8,13,0,933.0,119.0,4.1,19.3,914.0,1014.51,765.11
2018,4,8,13,15,928.0,118.5,4.1,19.3,895.5,994.68,752.29
2018,4,8,13,30,923.0,118.0,4.1,19.3,877.0,971.51,737.29
2018,4,8,13,45,915.5,117.0,4.05,19.3,850.5,942.36,717.93
2018,4,8,14,0,908.0,116.0,4.0,19.3,824.0,910.26,696.55
2018,4,8,14,15,898.0,114.5,4.0,19.2,790.0,872.79,671.88
2018,4,8,14,30,888.0,113.0,4.0,19.1,756.0,832.91,645.35
2018,4,8,14,45,874.0,111.0,3.95,19.0,715.5,790.31,616.42
2018,4,8,15,0,860.0,109.0,3.9,18.9,675.0,742.68,583.57
2018,4,8,15,15,842.5,106.0,3.9,18.9,629.5,690.25,546.22
2018,4,8,15,30,825.0,103.0,3.9,18.9,584.0,637.05,506.06
2018,4,8,15,45,800.0,100.0,3.85,18.45,533.5,578.96,461.8
2018,4,8,16,0,775.0,97.0,3.8,18.0,483.0,521.44,416.63
2018,4,8,16,15,740.0,93.0,3.6,17.55,429.5,459.14,366.1
2018,4,8,16,30,705.0,89.0,3.4,17.1,376.0,398.85,315.74
2018,4,8,16,45,656.5,83.5,3.25,16.65,321.0,334.64,261.14
2018,4,8,17,0,608.0,78.0,3.1,16.2,266.0,274.98,209.11
2018,4,8,17,15,537.0,70.5,2.75,15.3,213.0,212.37,155.05
2018,4,8,17,30,466.0,63.0,2.4,14.4,160.0,157.64,108.1
2018,4,8,17,45,357.5,51.5,2.05,13.5,113.0,101.13,63.24
2018,4,8,18,0,249.0,40.0,1.7,12.6,66.0,58.39,32.19
2018,4,8,18,15,140.5,24.0,1.7,12.2,37.0,23.37,0.0
2018,4,8,18,30,32.0,8.0,1.7,11.8,8.0,7.86,0.0
2018,4,8,18,45,16.0,4.0,1.65,11.4,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,5,45,28.0,11.0,1.2,9.3,12.5,10.81,0.0
2018,4,9,6,0,56.0,22.0,1.2,9.9,25.0,20.8,0.75
2018,4,9,6,15,80.0,39.5,1.4,10.85,49.5,44.52,27.73
2018,4,9,6,30,104.0,57.0,1.6,11.8,74.0,70.36,49.22
2018,4,9,6,45,124.0,78.0,1.85,12.75,105.5,101.74,75.89
2018,4,9,7,0,144.0,99.0,2.1,13.7,137.0,135.59,104.82
2018,4,9,7,15,116.0,116.5,2.1,14.4,151.5,152.95,120.98
2018,4,9,7,30,88.0,134.0,2.1,15.1,166.0,167.03,133.42
2018,4,9,7,45,101.0,164.0,2.1,15.85,206.0,208.23,166.86
2018,4,9,8,0,114.0,194.0,2.1,16.6,246.0,250.91,200.67
2018,4,9,8,15,162.0,213.0,2.05,17.3,296.0,302.6,241.22
2018,4,9,8,30,210.0,232.0,2.0,18.0,346.0,358.95,284.64
2018,4,9,8,45,359.0,221.5,2.0,18.7,437.0,457.96,361.41
2018,4,9,9,0,508.0,211.0,2.0,19.4,528.0,571.15,446.21
2018,4,9,9,15,615.0,190.0,1.9,20.05,600.0,652.38,504.47
2018,4,9,9,30,722.0,169.0,1.8,20.7,672.0,738.38,564.36
2018,4,9,9,45,617.0,221.5,1.7,21.35,666.5,735.62,556.36
2018,4,9,10,0,512.0,274.0,1.6,22.0,661.0,721.86,541.37
2018,4,9,10,15,627.0,237.0,1.55,22.55,729.5,801.74,596.57
2018,4,9,10,30,742.0,200.0,1.5,23.1,798.0,883.96,649.22
2018,4,9,10,45,821.0,168.0,1.4,23.7,846.0,937.24,679.15
2018,4,9,11,0,900.0,136.0,1.3,24.3,894.0,988.44,707.15
2018,4,9,11,15,903.5,136.5,1.35,24.7,908.0,1006.34,716.85
2018,4,9,11,30,907.0,137.0,1.4,25.1,922.0,1020.83,724.92
2018,4,9,11,45,909.5,135.5,1.45,25.45,927.5,1028.8,729.22
2018,4,9,12,0,912.0,134.0,1.5,25.8,933.0,1033.21,731.51
2018,4,9,12,15,915.5,131.5,1.5,26.05,932.0,1033.94,731.2
2018,4,9,12,30,919.0,129.0,1.5,26.3,931.0,1031.04,728.81
2018,4,9,12,45,922.0,125.5,1.55,26.5,922.0,1022.94,724.31
2018,4,9,13,0,925.0,122.0,1.6,26.7,913.0,1011.17,717.68
2018,4,9,13,15,908.5,126.5,1.6,26.75,890.0,985.89,702.42
2018,4,9,13,30,892.0,131.0,1.6,26.8,867.0,957.72,685.49
2018,4,9,13,45,736.5,193.5,1.6,26.8,788.5,871.5,631.34
2018,4,9,14,0,581.0,256.0,1.6,26.8,710.0,778.78,569.38
2018,4,9,14,15,506.5,270.0,1.65,26.7,654.0,712.45,525.25
2018,4,9,14,30,432.0,284.0,1.7,26.6,598.0,648.82,481.67
2018,4,9,14,45,483.5,249.5,1.7,26.5,583.5,635.59,475.18
2018,4,9,15,0,535.0,215.0,1.7,26.4,569.0,616.87,464.12
2018,4,9,15,15,650.0,165.0,1.7,26.4,566.0,622.14,470.31
2018,4,9,15,30,765.0,115.0,1.7,26.4,563.0,612.04,464.76
2018,4,9,15,45,704.5,118.0,1.6,25.85,503.0,542.73,414.17
2018,4,9,16,0,644.0,121.0,1.5,25.3,443.0,476.82,365.2
2018,4,9,16,15,495.5,135.0,1.35,24.55,367.0,382.08,293.45
2018,4,9,16,30,347.0,149.0,1.2,23.8,291.0,301.3,231.39
2018,4,9,16,45,253.5,130.5,1.1,23.05,226.5,227.38,174.06
2018,4,9,17,0,160.0,112.0,1.0,22.3,162.0,162.19,123.12
2018,4,9,17,15,121.0,88.0,1.0,21.4,121.5,118.45,88.12
2018,4,9,17,30,82.0,64.0,1.0,20.5,81.0,79.38,56.78
2018,4,9,17,45,68.5,49.0,1.0,19.55,60.5,57.44,38.61
2018,4,9,18,0,55.0,34.0,1.0,18.6,40.0,37.17,21.87
2018,4,9,18,15,32.0,19.0,0.95,18.15,22.0,18.22,0.0
2018,4,9,18,30,9.0,4.0,0.9,17.7,4.0,3.93,0.0
2018,4,9,18,45,4.5,2.0,0.9,17.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.1,13.65,14.0,11.3,0.0
2018,4,10,6,0,86.0,23.0,1.1,13.9,28.0,22.81,4.0
2018,4,10,6,15,147.0,40.0,1.35,14.35,59.5,51.06,30.21
2018,4,10,6,30,208.0,57.0,1.6,14.8,91.0,86.26,57.42
2018,4,10,6,45,245.5,75.0,1.8,15.3,130.0,124.93,89.8
2018,4,10,7,0,283.0,93.0,2.0,15.8,169.0,168.03,126.65
2018,4,10,7,15,292.0,113.0,2.1,16.2,206.0,208.18,161.83
2018,4,10,7,30,301.0,133.0,2.2,16.6,243.0,249.16,196.94
2018,4,10,7,45,299.0,157.0,2.25,17.05,280.5,290.1,231.04
2018,4,10,8,0,297.0,181.0,2.3,17.5,318.0,330.49,263.6
2018,4,10,8,15,308.5,202.5,2.25,17.95,359.0,375.01,298.33
2018,4,10,8,30,320.0,224.0,2.2,18.4,400.0,420.16,332.59
2018,4,10,8,45,316.5,246.5,2.2,18.9,433.0,457.23,359.67
2018,4,10,9,0,313.0,269.0,2.2,19.4,466.0,493.28,385.31
2018,4,10,9,15,315.0,288.5,2.2,19.75,498.0,529.16,410.63
2018,4,10,9,30,317.0,308.0,2.2,20.1,530.0,564.36,434.96
2018,4,10,9,45,419.5,290.5,2.2,20.45,600.0,646.84,495.49
2018,4,10,10,0,522.0,273.0,2.2,20.8,670.0,730.13,554.87
2018,4,10,10,15,596.5,254.5,2.25,21.05,724.5,792.4,598.51
2018,4,10,10,30,671.0,236.0,2.3,21.3,779.0,858.94,644.41
2018,4,10,10,45,710.0,224.0,2.35,21.5,812.0,898.69,670.34
2018,4,10,11,0,749.0,212.0,2.4,21.7,845.0,937.11,694.88
2018,4,10,11,15,701.5,243.0,2.45,21.8,843.5,936.23,693.6
2018,4,10,11,30,654.0,274.0,2.5,21.9,842.0,930.8,688.67
2018,4,10,11,45,626.5,291.0,2.55,22.0,838.5,926.69,685.04
2018,4,10,12,0,599.0,308.0,2.6,22.1,835.0,919.01,679.09
2018,4,10,12,15,660.0,271.5,2.65,22.15,850.5,942.11,696.91
2018,4,10,12,30,721.0,235.0,2.7,22.2,866.0,960.93,710.45
2018,4,10,12,45,698.5,244.5,2.75,22.25,850.0,942.98,698.91
2018,4,10,13,0,676.0,254.0,2.8,22.3,834.0,922.49,685.73
2018,4,10,13,15,668.5,248.5,2.85,22.25,812.0,898.51,670.69
2018,4,10,13,30,661.0,243.0,2.9,22.2,790.0,872.13,653.93
2018,4,10,13,45,604.5,258.5,2.95,22.15,747.0,821.04,618.67
2018,4,10,14,0,548.0,274.0,3.0,22.1,704.0,769.28,582.64
2018,4,10,14,15,464.5,290.5,3.05,21.85,644.5,698.71,532.59
2018,4,10,14,30,381.0,307.0,3.1,21.6,585.0,626.23,480.35
2018,4,10,14,45,307.5,305.5,3.15,21.35,522.0,553.49,427.29
2018,4,10,15,0,234.0,304.0,3.2,21.1,459.0,480.25,372.82
2018,4,10,15,15,165.0,280.5,3.2,21.1,386.0,398.34,310.67
2018,4,10,15,30,96.0,257.0,3.2,21.1,313.0,318.04,248.66
2018,4,10,15,45,73.5,230.0,3.2,20.3,271.0,272.45,214.27
2018,4,10,16,0,51.0,203.0,3.2,19.5,229.0,229.06,180.87
2018,4,10,16,15,85.5,186.0,3.2,18.95,223.5,225.83,179.31
2018,4,10,16,30,120.0,169.0,3.2,18.4,218.0,221.17,175.85
2018,4,10,16,45,82.0,139.5,3.15,17.85,171.0,168.1,133.04
2018,4,10,17,0,44.0,110.0,3.1,17.3,124.0,121.8,95.51
2018,4,10,17,15,43.0,94.0,3.0,16.8,105.5,102.97,79.65
2018,4,10,17,30,42.0,78.0,2.9,16.3,87.0,84.25,63.51
2018,4,10,17,45,26.5,58.0,2.75,15.75,63.0,59.77,43.02
2018,4,10,18,0,11.0,38.0,2.6,15.2,39.0,37.31,24.07
2018,4,10,18,15,9.0,22.0,2.6,14.95,22.5,20.83,2.54
2018,4,10,18,30,7.0,6.0,2.6,14.7,6.0,5.9,0.0
2018,4,10,18,45,3.5,3.0,2.6,14.45,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,8.85,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,11,5,45,4.0,11.5,2.75,9.35,11.5,11.3,0.0
2018,4,11,6,0,4.0,21.0,2.9,9.6,21.0,20.24,5.86
2018,4,11,6,15,3.5,38.0,2.85,9.95,38.5,36.78,24.77
2018,4,11,6,30,3.0,55.0,2.8,10.3,56.0,53.42,39.8
2018,4,11,6,45,82.5,76.0,2.75,10.65,98.5,91.83,69.98
2018,4,11,7,0,162.0,97.0,2.7,11.0,141.0,140.39,109.71
2018,4,11,7,15,275.0,110.5,2.65,11.4,204.5,200.95,159.55
2018,4,11,7,30,388.0,124.0,2.6,11.8,268.0,276.64,222.47
2018,4,11,7,45,537.0,119.0,2.55,12.2,350.5,359.77,291.06
2018,4,11,8,0,686.0,114.0,2.5,12.6,433.0,460.2,372.52
2018,4,11,8,15,632.0,138.0,2.3,13.05,457.5,492.18,397.61
2018,4,11,8,30,578.0,162.0,2.1,13.5,482.0,515.21,414.55
2018,4,11,8,45,515.0,197.5,1.85,13.95,500.5,539.83,430.79
2018,4,11,9,0,452.0,233.0,1.6,14.4,519.0,557.29,440.41
2018,4,11,9,15,474.0,242.5,1.45,14.95,560.0,603.67,472.63
2018,4,11,9,30,496.0,252.0,1.3,15.5,601.0,650.45,503.78
2018,4,11,9,45,515.5,260.5,1.15,16.0,639.5,694.32,531.81
2018,4,11,10,0,535.0,269.0,1.0,16.5,678.0,737.84,558.56
2018,4,11,10,15,549.0,278.5,1.3,17.05,711.5,776.99,586.76
2018,4,11,10,30,563.0,288.0,1.6,17.6,745.0,814.95,613.77
2018,4,11,10,45,498.5,322.5,1.95,18.1,735.0,805.16,606.34
2018,4,11,11,0,434.0,357.0,2.3,18.6,725.0,790.56,595.46
2018,4,11,11,15,477.5,348.5,2.65,18.6,759.5,830.85,626.65
2018,4,11,11,30,521.0,340.0,3.0,18.6,794.0,870.21,656.59
2018,4,11,11,45,394.5,382.0,3.35,18.6,727.0,788.13,597.52
2018,4,11,12,0,268.0,424.0,3.7,18.6,660.0,710.41,540.29
2018,4,11,12,15,232.5,432.0,3.85,18.35,636.5,676.01,516.08
2018,4,11,12,30,197.0,440.0,4.0,18.1,613.0,648.84,496.39
2018,4,11,12,45,230.0,431.0,4.2,17.85,630.5,669.34,513.74
2018,4,11,13,0,263.0,422.0,4.4,17.6,648.0,695.94,535.37
2018,4,11,13,15,259.5,410.5,4.45,17.3,630.0,675.79,521.83
2018,4,11,13,30,256.0,399.0,4.5,17.0,612.0,654.7,507.76
2018,4,11,13,45,211.0,389.5,4.55,16.75,561.5,590.78,460.64
2018,4,11,14,0,166.0,380.0,4.6,16.5,511.0,535.61,419.37
2018,4,11,14,15,221.0,358.0,4.55,16.2,524.5,553.03,435.45
2018,4,11,14,30,276.0,336.0,4.5,15.9,538.0,572.18,452.27
2018,4,11,14,45,418.5,271.0,4.5,15.65,559.0,608.23,484.5
2018,4,11,15,0,561.0,206.0,4.5,15.4,580.0,627.09,503.12
2018,4,11,15,15,523.5,202.5,4.5,15.4,533.0,572.69,461.02
2018,4,11,15,30,486.0,199.0,4.5,15.4,486.0,520.11,419.99
2018,4,11,15,45,379.0,202.0,4.4,14.85,414.5,431.31,349.69
2018,4,11,16,0,272.0,205.0,4.3,14.3,343.0,356.72,289.62
2018,4,11,16,15,278.0,180.0,4.15,13.9,308.0,319.1,259.35
2018,4,11,16,30,284.0,155.0,4.0,13.5,273.0,280.48,227.27
2018,4,11,16,45,357.5,125.0,3.85,13.15,252.5,263.66,211.27
2018,4,11,17,0,431.0,95.0,3.7,12.8,232.0,235.54,183.88
2018,4,11,17,15,440.5,81.0,3.35,12.4,198.0,197.8,148.25
2018,4,11,17,30,450.0,67.0,3.0,12.0,164.0,159.61,111.84
2018,4,11,17,45,333.0,53.5,2.7,11.6,114.5,100.52,64.55
2018,4,11,18,0,216.0,40.0,2.4,11.2,65.0,56.27,32.27
2018,4,11,18,15,121.5,24.5,2.45,11.1,37.0,23.93,4.65
2018,4,11,18,30,27.0,9.0,2.5,11.0,9.0,8.85,0.0
2018,4,11,18,45,13.5,4.5,2.6,10.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,2.3,6.8,2.0,0.0,0.0
2018,4,12,5,45,76.0,16.5,2.55,7.15,22.0,16.22,0.0
2018,4,12,6,0,148.0,31.0,2.8,7.5,42.0,32.28,12.68
2018,4,12,6,15,268.0,45.0,3.1,7.95,84.5,68.06,40.51
2018,4,12,6,30,388.0,59.0,3.4,8.4,127.0,117.47,77.72
2018,4,12,6,45,472.0,68.5,3.7,8.8,179.0,170.02,122.05
2018,4,12,7,0,556.0,78.0,4.0,9.2,231.0,231.41,175.86
2018,4,12,7,15,611.5,84.0,4.15,9.55,285.5,289.29,228.19
2018,4,12,7,30,667.0,90.0,4.3,9.9,340.0,352.82,284.79
2018,4,12,7,45,706.5,95.0,4.45,10.25,395.0,413.54,338.28
2018,4,12,8,0,746.0,100.0,4.6,10.6,450.0,477.4,393.02
2018,4,12,8,15,771.5,104.5,4.65,10.95,501.5,535.83,441.81
2018,4,12,8,30,797.0,109.0,4.7,11.3,553.0,594.72,489.59
2018,4,12,8,45,815.5,113.0,4.7,11.65,600.5,649.54,532.71
2018,4,12,9,0,834.0,117.0,4.7,12.0,648.0,703.98,574.38
2018,4,12,9,15,812.0,132.5,4.75,12.3,677.5,739.98,600.12
2018,4,12,9,30,790.0,148.0,4.8,12.6,707.0,771.75,622.07
2018,4,12,9,45,596.5,226.5,4.85,12.9,660.5,727.73,584.3
2018,4,12,10,0,403.0,305.0,4.9,13.2,614.0,664.51,530.51
2018,4,12,10,15,334.5,339.0,4.9,13.4,602.0,647.12,514.67
2018,4,12,10,30,266.0,373.0,4.9,13.6,590.0,630.75,499.12
2018,4,12,10,45,251.0,382.0,4.85,13.85,591.0,633.2,499.45
2018,4,12,11,0,236.0,391.0,4.8,14.1,592.0,634.02,498.5
2018,4,12,11,15,300.0,379.5,4.85,14.25,639.5,687.29,539.9
2018,4,12,11,30,364.0,368.0,4.9,14.4,687.0,740.95,580.94
2018,4,12,11,45,338.0,392.0,4.9,14.55,689.5,743.91,581.08
2018,4,12,12,0,312.0,416.0,4.9,14.7,692.0,745.1,580.24
2018,4,12,12,15,280.5,403.0,4.95,14.8,650.5,700.52,546.95
2018,4,12,12,30,249.0,390.0,5.0,14.9,609.0,654.82,512.75
2018,4,12,12,45,222.5,394.0,5.05,14.95,588.0,623.2,488.83
2018,4,12,13,0,196.0,398.0,5.1,15.0,567.0,599.14,470.24
2018,4,12,13,15,195.0,394.5,5.2,15.0,560.0,591.02,464.77
2018,4,12,13,30,194.0,391.0,5.3,15.0,553.0,582.14,458.66
2018,4,12,13,45,294.5,359.5,5.35,14.95,596.5,641.03,507.09
2018,4,12,14,0,395.0,328.0,5.4,14.9,640.0,686.62,544.91
2018,4,12,14,15,427.0,303.5,5.45,14.75,628.0,680.99,542.5
2018,4,12,14,30,459.0,279.0,5.5,14.6,616.0,665.95,533.23
2018,4,12,14,45,607.5,217.5,5.5,14.45,639.0,700.47,564.12
2018,4,12,15,0,756.0,156.0,5.5,14.3,662.0,720.2,582.97
2018,4,12,15,15,739.0,150.5,5.5,14.3,617.5,669.46,543.78
2018,4,12,15,30,722.0,145.0,5.5,14.3,573.0,618.2,503.71
2018,4,12,15,45,680.5,140.0,5.45,13.8,516.5,552.74,452.19
2018,4,12,16,0,639.0,135.0,5.4,13.3,460.0,489.76,401.42
2018,4,12,16,15,615.0,123.5,5.3,12.95,409.0,431.68,353.17
2018,4,12,16,30,591.0,112.0,5.2,12.6,358.0,375.05,304.82
2018,4,12,16,45,569.0,103.5,5.05,12.25,314.0,323.89,259.61
2018,4,12,17,0,547.0,95.0,4.9,11.9,270.0,274.45,214.77
2018,4,12,17,15,480.0,84.5,4.55,11.4,217.5,212.02,159.83
2018,4,12,17,30,413.0,74.0,4.2,10.9,165.0,158.35,112.97
2018,4,12,17,45,319.0,61.0,3.85,10.4,119.5,106.04,70.21
2018,4,12,18,0,225.0,48.0,3.5,9.9,74.0,64.8,39.19
2018,4,12,18,15,128.0,29.5,3.2,9.55,43.0,28.76,8.57
2018,4,12,18,30,31.0,11.0,2.9,9.2,12.0,10.81,0.0
2018,4,12,18,45,15.5,5.5,2.6,8.8,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,5.35,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.9,2.0,0.0,0.0
2018,4,13,5,45,83.5,17.5,2.0,6.45,23.5,17.2,0.0
2018,4,13,6,0,162.0,33.0,2.2,7.0,45.0,35.29,15.79
2018,4,13,6,15,279.0,46.5,2.35,7.7,88.0,71.39,42.95
2018,4,13,6,30,396.0,60.0,2.5,8.4,131.0,120.88,80.37
2018,4,13,6,45,478.5,69.0,2.65,9.15,183.0,173.33,124.54
2018,4,13,7,0,561.0,78.0,2.8,9.9,235.0,234.42,177.65
2018,4,13,7,15,614.0,84.0,3.05,10.6,289.0,291.87,229.0
2018,4,13,7,30,667.0,90.0,3.3,11.3,343.0,354.67,284.12
2018,4,13,7,45,705.0,94.5,3.5,12.05,397.0,414.26,335.51
2018,4,13,8,0,743.0,99.0,3.7,12.8,451.0,476.81,387.8
2018,4,13,8,15,769.0,103.5,3.75,13.35,502.5,535.35,435.42
2018,4,13,8,30,795.0,108.0,3.8,13.9,554.0,594.45,482.0
2018,4,13,8,45,814.5,112.0,3.85,14.45,602.0,649.78,524.31
2018,4,13,9,0,834.0,116.0,3.9,15.0,650.0,704.83,565.22
2018,4,13,9,15,854.0,116.5,3.9,15.45,694.0,756.0,600.82
2018,4,13,9,30,874.0,117.0,3.9,15.9,738.0,806.27,634.82
2018,4,13,9,45,890.5,116.0,3.9,16.35,776.0,847.49,661.8
2018,4,13,10,0,907.0,115.0,3.9,16.8,814.0,890.05,689.44
2018,4,13,10,15,913.0,117.5,3.9,17.2,843.5,925.02,711.57
2018,4,13,10,30,919.0,120.0,3.9,17.6,873.0,957.13,731.59
2018,4,13,10,45,923.0,122.0,3.9,18.0,895.0,983.83,747.78
2018,4,13,11,0,927.0,124.0,3.9,18.4,917.0,1007.28,761.74
2018,4,13,11,15,929.5,125.5,3.9,18.65,931.5,1025.38,772.55
2018,4,13,11,30,932.0,127.0,3.9,18.9,946.0,1039.98,781.09
