Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,0,753.0,189.0,2.0,25.6,793.0,854.65,628.73
2018,4,23,10,15,784.0,182.0,1.95,25.85,830.0,894.66,652.84
2018,4,23,10,30,815.0,175.0,1.9,26.1,867.0,936.47,677.55
2018,4,23,10,45,867.0,151.0,1.9,26.4,903.0,978.76,702.6
2018,4,23,11,0,919.0,127.0,1.9,26.7,939.0,1014.45,723.22
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,1030.79,731.47
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,1043.66,737.79
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,1050.49,740.49
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,1053.74,741.14
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,1049.05,737.36
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,1040.84,731.63
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,1029.49,724.75
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,1014.73,715.89
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,990.47,702.37
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,968.53,690.34
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,918.99,660.63
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,872.14,632.44
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,833.25,609.36
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,792.59,584.66
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,766.19,569.62
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,733.4,549.85
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,669.42,505.9
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,607.98,462.02
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,558.88,428.52
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,508.26,392.21
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,452.02,349.43
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,397.01,306.0
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,340.24,259.67
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,285.77,213.67
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,230.41,166.4
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,179.29,122.3
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,123.74,77.6
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,78.45,44.08
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,37.83,17.98
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,15.0,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,9.34,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,10.81,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,22.95,7.89
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,59.39,31.99
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,94.98,58.11
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,135.8,91.58
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,160.03,118.3
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,170.43,131.77
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,253.7,196.31
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,359.34,277.94
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,430.74,332.84
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,511.11,393.03
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,567.44,434.69
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,624.07,475.48
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,677.0,512.46
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,729.13,547.26
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,777.45,578.12
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,824.45,607.73
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,863.29,631.8
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,903.13,656.42
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,936.22,675.75
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,966.59,693.32
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,992.67,707.48
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,1015.63,719.7
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,1032.39,729.41
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,1045.7,737.15
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,1054.0,741.12
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,1058.69,743.04
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,1057.71,741.98
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,1053.05,738.87
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,1042.73,733.46
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,1028.79,725.94
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,1008.51,715.59
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,984.88,703.09
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,948.55,681.76
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,910.25,659.05
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,853.25,624.65
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,795.87,589.28
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,763.82,570.07
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,729.27,548.66
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,687.23,520.74
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,642.11,489.09
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,585.95,449.68
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,530.03,408.92
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,456.47,353.04
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,389.36,300.55
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,331.83,253.82
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,276.94,207.76
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,216.96,157.98
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,163.96,114.02
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,116.06,74.81
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,74.98,43.35
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,38.08,18.81
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,14.95,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,9.34,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,10.81,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,18.45,6.17
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,38.69,21.22
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,66.91,42.61
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,100.57,70.11
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,108.5,82.48
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,101.96,80.6
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,128.26,101.92
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,155.61,123.68
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,193.79,153.94
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,237.84,188.63
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,372.91,295.31
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,530.3,413.96
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,620.79,479.24
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,718.66,547.32
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,767.87,577.76
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,813.33,605.65
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,853.59,629.18
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,891.65,650.94
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,925.14,670.45
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,955.86,688.09
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,980.24,701.66
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,1001.47,713.31
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,1012.16,719.31
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,1019.08,723.18
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,1004.85,713.19
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,985.22,700.18
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,1011.59,717.31
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,1032.61,730.63
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,1020.74,723.01
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,1005.49,713.77
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,985.08,702.5
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,961.58,689.29
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,932.35,672.37
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,900.46,653.63
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,863.37,632.17
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,827.37,611.07
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,782.76,583.36
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,736.78,554.28
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,686.24,520.3
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,635.06,483.88
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,579.3,445.9
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,524.26,406.5
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,464.36,361.1
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,406.56,315.56
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,346.44,266.68
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,290.1,219.37
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,231.36,169.73
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,178.68,124.93
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,122.91,80.24
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,79.0,47.68
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,40.6,21.74
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,17.63,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,10.32,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,9.83,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,23.88,10.06
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,57.31,32.9
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,75.3,47.49
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,92.42,63.48
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,91.87,69.09
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,75.37,58.9
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,84.61,66.41
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,93.85,73.73
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,109.92,86.58
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,126.04,99.23
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,141.8,111.37
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,157.71,123.45
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,203.76,159.37
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,250.82,195.16
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,325.46,251.93
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,399.17,306.39
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,568.79,435.59
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,748.99,564.98
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,854.59,637.74
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,957.03,704.22
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,982.95,719.73
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,1005.74,734.01
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,1022.32,744.37
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,1035.48,752.66
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,1043.14,757.39
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,1047.25,759.99
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,1045.76,759.73
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,1040.69,757.29
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,1030.06,751.36
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,1015.94,743.25
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,996.48,731.73
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,973.73,718.1
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,946.01,701.15
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,915.34,682.17
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,878.66,659.79
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,839.5,635.43
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,795.86,607.34
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,750.43,577.58
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,699.99,543.02
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,650.01,506.77
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,595.04,467.37
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,540.12,426.41
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,477.29,377.08
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,416.71,327.94
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,355.09,276.59
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,297.13,226.81
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,233.36,172.4
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,177.88,125.12
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,125.13,81.4
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,80.93,47.37
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,41.5,21.23
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,17.37,0.0
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,10.81,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,17.69,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,30.75,15.69
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,57.57,35.82
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,94.62,63.27
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,142.0,101.41
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,172.39,131.64
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,196.37,155.26
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,257.52,205.45
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,332.07,266.43
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,421.88,339.11
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,527.93,423.49
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,585.23,467.99
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,642.87,511.56
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,693.46,548.84
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,740.64,581.24
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,790.56,614.78
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,839.37,647.01
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,880.48,673.34
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,919.24,697.81
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,940.63,710.81
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,962.15,724.06
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,977.22,733.22
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,988.18,739.74
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,1021.04,760.74
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,1057.72,783.98
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,1065.06,788.07
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,1068.75,790.12
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,1065.75,788.4
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,1059.13,784.45
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,1046.46,776.65
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,1030.34,766.68
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,1010.3,754.46
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,986.99,740.07
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,957.75,721.66
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,925.64,701.23
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,889.04,677.71
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,850.03,652.32
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,805.97,623.31
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,762.43,594.32
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,710.75,558.35
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,658.15,519.4
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,601.78,477.51
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,545.62,434.39
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,485.7,386.55
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,427.04,338.25
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,364.87,285.72
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,306.1,234.67
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,245.3,181.69
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,190.47,133.72
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,134.79,87.59
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,89.01,52.62
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,45.66,24.18
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,19.86,0.8
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,12.29,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,17.69,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,32.51,16.1
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,70.82,40.82
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,114.74,72.99
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,168.44,116.77
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,222.25,163.96
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,282.85,217.48
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,340.71,268.74
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,402.49,322.08
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,461.08,371.5
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,521.27,420.67
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,578.09,465.62
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,635.3,509.42
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,687.81,548.47
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,737.54,582.93
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,785.53,615.31
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,832.03,646.14
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,868.75,669.67
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,902.53,691.0
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,877.86,672.13
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,836.9,641.2
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,890.01,678.8
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,942.45,713.62
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,902.41,683.86
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,856.5,649.17
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,892.76,676.22
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,926.47,700.8
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,985.67,741.65
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,1030.97,771.93
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,1028.73,770.54
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,1022.66,767.09
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,909.38,691.28
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,789.09,605.01
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,683.19,526.79
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,577.51,446.62
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,657.13,511.85
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,719.36,562.57
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,751.65,590.87
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,763.68,601.54
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,713.03,565.51
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,662.75,528.17
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,607.35,486.37
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,551.84,443.13
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,492.7,395.14
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,434.7,346.6
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,372.69,293.52
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,312.9,240.93
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,251.51,186.57
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,195.52,136.78
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,138.89,88.99
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,91.29,52.03
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,46.65,23.44
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,18.94,2.35
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,11.8,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.95,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.9,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,14.47,5.65
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,23.16,13.91
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,35.73,25.0
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,48.31,35.99
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,72.37,56.63
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,96.54,77.03
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,104.9,83.76
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,113.24,90.35
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,145.87,117.07
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,179.58,144.31
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,248.48,200.25
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,323.53,260.07
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,229.9,183.95
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,133.4,104.41
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,181.18,143.02
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,233.11,184.15
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,243.67,191.97
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,250.12,196.62
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,237.28,185.96
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,224.15,175.15
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,206.7,161.15
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,189.18,147.1
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,195.73,152.19
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,202.27,157.24
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,228.38,178.1
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,250.58,195.77
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,236.44,184.47
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,222.23,173.17
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,208.09,161.98
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,198.07,154.02
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,248.2,194.01
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,294.23,230.33
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,241.89,189.06
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,187.22,145.71
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,164.74,128.01
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,142.52,110.35
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,125.48,96.86
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,108.56,83.37
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,135.81,105.88
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,162.6,127.95
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,191.72,152.24
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,217.54,173.81
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,218.7,175.46
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,217.35,174.75
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,211.81,170.03
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,199.15,158.36
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,174.4,135.68
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,144.47,107.64
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,113.72,79.1
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,80.14,49.4
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,44.37,24.63
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,19.71,4.22
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.9,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,11.58,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,25.76,14.2
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,45.24,29.99
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,44.12,29.29
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,43.01,28.83
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,53.33,39.34
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,58.94,45.07
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,63.87,49.1
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,68.64,52.87
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,82.94,64.59
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,97.33,76.19
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,96.13,74.79
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,94.87,73.38
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,134.29,105.27
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,174.08,136.82
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,205.19,161.06
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,236.76,185.39
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,295.93,230.83
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,352.46,273.27
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,399.04,308.06
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,446.34,343.03
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,400.94,308.17
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,354.81,272.84
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,334.72,257.65
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,308.43,237.56
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,303.1,233.59
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,297.67,229.51
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,315.6,243.48
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,333.46,257.35
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,372.9,288.13
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,405.55,313.66
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,432.8,335.13
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,459.27,356.01
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,479.83,373.33
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,504.32,393.54
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,550.48,433.02
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,583.37,462.09
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,539.47,428.44
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,497.64,396.32
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,466.58,372.49
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,432.76,346.29
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,414.47,333.66
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,389.4,315.05
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,368.92,299.15
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,344.02,278.32
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,298.2,239.33
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,252.85,199.77
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,209.43,161.02
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,166.8,122.45
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,119.04,82.04
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,78.16,49.4
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,43.97,25.39
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,21.67,6.65
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,13.27,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,8.36,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,14.43,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,21.67,10.17
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,33.09,18.13
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,34.19,20.47
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,30.48,19.07
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,29.37,19.2
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,25.09,16.12
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,37.18,26.45
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,49.28,36.65
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,57.99,43.85
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,66.72,50.98
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,137.05,109.83
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,213.5,172.14
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,253.53,203.17
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,294.08,233.99
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,281.78,222.23
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,266.69,208.43
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,376.0,293.84
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,481.56,373.08
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,603.89,464.24
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,732.28,556.38
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,862.52,651.0
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,992.86,736.66
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,1011.02,747.24
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,1032.04,760.98
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,1039.37,765.84
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,1043.24,768.69
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,1041.17,768.08
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,1035.64,765.35
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,1023.74,758.67
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,1008.53,749.89
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,989.04,738.29
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,966.4,724.58
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,937.89,706.63
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,906.58,686.71
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,870.65,663.85
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,835.59,641.41
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,791.62,612.27
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,746.06,581.65
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,688.14,540.58
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,631.84,498.35
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,553.2,438.79
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,481.32,383.06
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,438.35,349.22
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,392.69,311.71
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,346.16,271.92
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,298.74,229.95
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,241.36,179.93
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,188.91,133.91
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,134.93,88.97
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,89.18,53.47
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,49.24,27.03
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,22.98,8.45
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,15.24,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.46,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,4.86,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,8.74,1.4
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,12.53,5.04
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,19.77,11.45
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,27.02,17.82
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,37.17,26.61
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,47.33,35.28
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,59.44,45.4
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,71.55,55.35
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,104.54,82.5
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,137.77,109.16
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,211.68,168.23
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,287.84,226.86
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,470.41,369.06
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,669.98,513.43
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,746.86,562.9
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,828.09,612.47
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,868.82,634.0
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,907.5,654.25
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,941.02,675.68
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,971.74,695.38
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,996.56,711.22
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,1018.22,725.12
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,1034.68,737.52
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,1047.69,747.73
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,1055.16,754.59
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,1059.07,759.19
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,1057.38,759.86
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,1052.1,758.31
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,1040.73,753.61
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,1025.84,746.56
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,1005.63,735.28
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,982.14,721.84
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,953.81,705.64
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,922.6,687.32
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,886.31,665.21
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,847.58,641.15
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,803.49,612.73
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,757.69,582.71
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,707.48,548.43
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,657.57,512.59
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,594.74,466.2
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,534.26,420.27
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,477.14,375.51
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,421.18,330.15
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,362.35,281.19
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,306.03,232.86
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,250.65,184.38
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,198.24,137.92
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,142.71,91.52
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,95.59,54.92
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,52.03,26.77
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,22.06,8.74
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,14.74,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,3.93,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,6.97,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,10.86,2.64
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,15.91,6.85
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,26.24,15.54
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,37.45,25.2
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,49.93,36.86
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,59.92,45.85
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,71.06,55.04
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,82.21,64.08
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,102.1,80.23
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,122.07,96.14
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,147.68,116.32
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,173.57,136.35
