Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,188.93,147.75
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,204.48,159.21
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,250.27,194.25
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,301.16,232.36
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,324.04,248.68
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,347.11,265.14
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,447.83,341.1
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,546.7,413.05
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,733.85,550.33
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,918.87,677.1
2018,5,3,11,15,817.0,171.5,2.05,22.6,922.0,985.68,717.67
2018,5,3,11,30,937.0,116.0,2.1,23.0,985.0,1050.16,757.25
2018,5,3,11,45,938.5,115.5,2.15,23.4,989.5,1057.11,760.16
2018,5,3,12,0,940.0,115.0,2.2,23.8,994.0,1060.49,761.57
2018,5,3,12,15,941.5,113.5,2.25,24.05,991.5,1059.25,760.66
2018,5,3,12,30,943.0,112.0,2.3,24.3,989.0,1054.4,757.63
2018,5,3,12,45,943.5,110.0,2.35,24.55,978.5,1044.43,751.51
2018,5,3,13,0,944.0,108.0,2.4,24.8,968.0,1030.9,743.25
2018,5,3,13,15,941.0,106.5,2.45,24.85,949.0,1011.01,731.59
2018,5,3,13,30,938.0,105.0,2.5,24.9,930.0,987.79,717.85
2018,5,3,13,45,925.5,107.5,2.55,25.0,901.5,956.82,698.92
2018,5,3,14,0,913.0,110.0,2.6,25.1,873.0,923.26,678.22
2018,5,3,14,15,902.0,109.5,2.7,25.05,839.0,885.51,655.35
2018,5,3,14,30,891.0,109.0,2.8,25.0,805.0,845.54,630.67
2018,5,3,14,45,891.5,102.0,2.85,24.95,769.0,805.89,605.54
2018,5,3,15,0,892.0,95.0,2.9,24.9,733.0,763.57,578.23
2018,5,3,15,15,878.0,93.0,2.9,24.9,688.5,713.72,544.88
2018,5,3,15,30,864.0,91.0,2.9,24.9,644.0,662.79,509.35
2018,5,3,15,45,846.0,88.0,2.95,24.45,595.0,607.62,469.6
2018,5,3,16,0,828.0,85.0,3.0,24.0,546.0,552.9,428.81
2018,5,3,16,15,803.0,82.5,3.0,23.6,494.5,494.4,383.53
2018,5,3,16,30,778.0,80.0,3.0,23.2,443.0,437.08,337.62
2018,5,3,16,45,744.0,76.0,2.95,22.8,389.5,376.12,287.41
2018,5,3,17,0,710.0,72.0,2.9,22.4,336.0,317.95,238.01
2018,5,3,17,15,640.5,69.0,2.65,21.45,279.0,252.83,183.31
2018,5,3,17,30,571.0,66.0,2.4,20.5,222.0,195.81,135.13
2018,5,3,17,45,474.0,58.0,2.1,19.6,168.5,136.91,87.7
2018,5,3,18,0,377.0,50.0,1.8,18.7,115.0,89.22,52.05
2018,5,3,18,15,309.0,39.0,1.7,17.85,80.5,51.57,26.78
2018,5,3,18,30,241.0,28.0,1.6,17.0,46.0,22.93,9.96
2018,5,3,18,45,127.0,15.0,1.5,16.15,24.0,14.74,0.0
2018,5,3,19,0,13.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.35,14.95,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,5,15,79.0,12.5,0.5,11.75,17.0,12.29,0.0
2018,5,4,5,30,158.0,25.0,0.5,12.3,34.0,19.82,1.96
2018,5,4,5,45,181.0,38.5,0.55,12.9,59.0,39.5,22.29
2018,5,4,6,0,204.0,52.0,0.6,13.5,84.0,66.68,41.98
2018,5,4,6,15,226.0,68.5,0.65,14.05,116.5,99.39,68.44
2018,5,4,6,30,248.0,85.0,0.7,14.6,149.0,134.07,97.82
2018,5,4,6,45,302.0,102.0,0.75,15.2,197.5,181.04,136.66
2018,5,4,7,0,356.0,119.0,0.8,15.8,246.0,233.88,180.3
2018,5,4,7,15,400.0,133.5,0.75,16.5,297.5,286.35,223.04
2018,5,4,7,30,444.0,148.0,0.7,17.2,349.0,343.28,268.17
2018,5,4,7,45,454.5,165.5,0.7,17.95,392.5,390.94,305.04
2018,5,4,8,0,465.0,183.0,0.7,18.7,436.0,439.04,340.96
2018,5,4,8,15,466.0,202.0,0.7,19.65,475.0,483.25,372.38
2018,5,4,8,30,467.0,221.0,0.7,20.6,514.0,526.66,402.08
2018,5,4,8,45,543.0,211.0,0.7,21.55,575.5,591.57,447.39
2018,5,4,9,0,619.0,201.0,0.7,22.5,637.0,663.57,495.91
2018,5,4,9,15,574.5,235.0,0.75,23.3,657.5,688.05,509.25
2018,5,4,9,30,530.0,269.0,0.8,24.1,678.0,709.4,520.54
2018,5,4,9,45,567.0,269.5,0.85,24.85,724.5,760.7,553.54
2018,5,4,10,0,604.0,270.0,0.9,25.6,771.0,813.68,586.55
2018,5,4,10,15,620.5,273.5,1.0,26.1,802.5,850.26,609.41
2018,5,4,10,30,637.0,277.0,1.1,26.6,834.0,885.48,631.36
2018,5,4,10,45,615.0,297.0,1.2,27.05,845.0,898.98,638.53
2018,5,4,11,0,593.0,317.0,1.3,27.5,856.0,909.16,643.83
2018,5,4,11,15,547.5,341.0,1.35,27.7,843.5,898.07,635.2
2018,5,4,11,30,502.0,365.0,1.4,27.9,831.0,883.6,624.69
2018,5,4,11,45,517.5,363.5,1.4,28.1,846.0,901.08,635.58
2018,5,4,12,0,533.0,362.0,1.4,28.3,861.0,916.5,644.81
2018,5,4,12,15,547.0,357.5,1.45,28.3,868.0,925.1,651.07
2018,5,4,12,30,561.0,353.0,1.5,28.3,875.0,931.3,655.97
2018,5,4,12,45,568.5,342.5,1.55,28.35,866.5,922.46,651.46
2018,5,4,13,0,576.0,332.0,1.6,28.4,858.0,911.13,645.57
2018,5,4,13,15,615.0,298.5,1.7,28.3,849.5,904.5,644.81
2018,5,4,13,30,654.0,265.0,1.8,28.2,841.0,894.3,641.64
2018,5,4,13,45,634.5,267.5,1.85,28.1,813.0,862.6,622.07
2018,5,4,14,0,615.0,270.0,1.9,28.0,785.0,829.52,601.54
2018,5,4,14,15,715.5,206.5,1.95,27.8,783.5,831.68,607.44
2018,5,4,14,30,816.0,143.0,2.0,27.6,782.0,822.37,603.2
2018,5,4,14,45,840.5,123.5,2.05,27.4,753.0,791.0,584.34
2018,5,4,15,0,865.0,104.0,2.1,27.2,724.0,753.19,561.08
2018,5,4,15,15,851.0,101.0,2.1,27.2,679.5,703.47,528.53
2018,5,4,15,30,837.0,98.0,2.1,27.2,635.0,654.06,494.48
2018,5,4,15,45,816.5,95.0,2.35,26.5,586.0,598.32,456.61
2018,5,4,16,0,796.0,92.0,2.6,25.8,537.0,542.76,417.03
2018,5,4,16,15,760.0,88.0,2.7,25.1,480.5,478.78,368.98
2018,5,4,16,30,724.0,84.0,2.8,24.4,424.0,417.21,320.99
2018,5,4,16,45,690.5,79.5,2.9,23.75,372.5,358.3,273.27
2018,5,4,17,0,657.0,75.0,3.0,23.1,321.0,302.66,226.59
2018,5,4,17,15,607.5,69.5,2.95,22.1,269.5,244.49,177.41
2018,5,4,17,30,558.0,64.0,2.9,21.1,218.0,191.48,132.07
2018,5,4,17,45,480.5,57.0,2.8,20.05,169.5,137.61,88.03
2018,5,4,18,0,403.0,50.0,2.7,19.0,121.0,92.65,53.74
2018,5,4,18,15,308.5,40.0,2.55,18.15,83.5,52.91,27.76
2018,5,4,18,30,214.0,30.0,2.4,17.3,46.0,23.6,11.05
2018,5,4,18,45,112.5,16.0,2.3,16.5,24.0,15.73,0.0
2018,5,4,19,0,11.0,2.0,2.2,15.7,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,15.3,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,12.55,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,0.9,12.9,6.0,5.78,0.0
2018,5,5,5,45,0.0,9.5,0.95,13.2,9.5,9.16,1.84
2018,5,5,6,0,0.0,13.0,1.0,13.5,13.0,12.53,4.96
2018,5,5,6,15,0.0,22.5,1.0,13.95,22.5,21.7,12.92
2018,5,5,6,30,0.0,32.0,1.0,14.4,32.0,30.88,20.83
2018,5,5,6,45,6.5,63.0,0.95,14.8,65.5,62.65,47.61
2018,5,5,7,0,13.0,94.0,0.9,15.2,99.0,95.01,74.45
2018,5,5,7,15,22.5,133.0,0.85,15.65,143.0,137.83,109.31
2018,5,5,7,30,32.0,172.0,0.8,16.1,187.0,181.62,144.13
2018,5,5,7,45,65.5,204.5,0.7,16.55,239.0,232.18,183.53
2018,5,5,8,0,99.0,237.0,0.6,17.0,291.0,286.4,224.83
2018,5,5,8,15,137.5,262.0,0.65,17.4,344.5,342.34,267.06
2018,5,5,8,30,176.0,287.0,0.7,17.8,398.0,399.53,309.43
2018,5,5,8,45,243.0,298.5,0.7,18.2,463.5,469.71,360.8
2018,5,5,9,0,310.0,310.0,0.7,18.6,529.0,541.97,412.3
2018,5,5,9,15,335.5,319.5,0.7,19.2,569.0,584.96,440.92
2018,5,5,9,30,361.0,329.0,0.7,19.8,609.0,628.96,469.93
2018,5,5,9,45,432.0,321.5,0.7,20.4,670.5,699.57,517.45
2018,5,5,10,0,503.0,314.0,0.7,21.0,732.0,769.1,562.72
2018,5,5,10,15,513.5,324.5,0.8,21.9,763.0,804.58,584.08
2018,5,5,10,30,524.0,335.0,0.9,22.8,794.0,838.79,604.75
2018,5,5,10,45,496.0,356.0,0.95,23.7,798.5,845.63,605.95
2018,5,5,11,0,468.0,377.0,1.0,24.6,803.0,849.47,605.56
2018,5,5,11,15,417.5,399.5,1.25,25.25,783.5,829.97,593.04
2018,5,5,11,30,367.0,422.0,1.5,25.9,764.0,802.45,575.06
2018,5,5,11,45,339.5,433.0,1.75,26.55,750.5,789.04,566.46
2018,5,5,12,0,312.0,444.0,2.0,27.2,737.0,773.91,556.24
2018,5,5,12,15,388.5,415.0,2.05,27.3,778.5,819.8,589.22
2018,5,5,12,30,465.0,386.0,2.1,27.4,820.0,869.51,623.67
2018,5,5,12,45,408.5,400.5,2.2,27.55,778.5,823.83,592.51
2018,5,5,13,0,352.0,415.0,2.3,27.7,737.0,772.67,558.23
2018,5,5,13,15,345.5,408.5,2.35,27.6,719.0,753.27,546.5
2018,5,5,13,30,339.0,402.0,2.4,27.5,701.0,732.74,533.67
2018,5,5,13,45,393.0,371.0,2.5,27.35,708.0,741.22,542.71
2018,5,5,14,0,447.0,340.0,2.6,27.2,715.0,750.75,552.07
2018,5,5,14,15,400.0,329.0,2.75,26.65,655.0,684.59,508.33
2018,5,5,14,30,353.0,318.0,2.9,26.1,595.0,615.55,461.91
2018,5,5,14,45,368.0,305.5,3.0,25.55,581.5,600.62,453.89
2018,5,5,15,0,383.0,293.0,3.1,25.0,568.0,583.47,443.71
2018,5,5,15,15,375.5,274.5,3.1,25.0,530.5,542.24,414.35
2018,5,5,15,30,368.0,256.0,3.1,25.0,493.0,500.75,384.42
2018,5,5,15,45,260.0,242.0,3.5,23.3,403.0,402.4,312.8
2018,5,5,16,0,152.0,228.0,3.9,21.6,313.0,311.41,244.24
2018,5,5,16,15,112.0,199.0,3.95,20.75,258.5,253.75,199.85
2018,5,5,16,30,72.0,170.0,4.0,19.9,204.0,198.6,156.59
2018,5,5,16,45,80.0,142.5,4.05,19.05,176.0,170.64,134.53
2018,5,5,17,0,88.0,115.0,4.1,18.2,148.0,142.79,111.8
2018,5,5,17,15,101.0,86.5,3.95,17.45,119.0,113.41,86.9
2018,5,5,17,30,114.0,58.0,3.8,16.7,90.0,82.69,60.16
2018,5,5,17,45,63.0,37.0,3.65,15.95,54.0,46.8,31.33
2018,5,5,18,0,12.0,16.0,3.5,15.2,18.0,16.94,8.11
2018,5,5,18,15,6.0,11.5,3.4,14.65,12.5,11.52,3.67
2018,5,5,18,30,0.0,7.0,3.3,14.1,7.0,6.74,0.0
2018,5,5,18,45,0.0,3.5,3.15,13.55,3.5,3.44,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,9.4,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,5,6,5,15,17.5,12.0,2.15,9.65,13.0,11.8,0.0
2018,5,6,5,30,30.0,22.0,2.2,9.9,24.0,19.61,5.43
2018,5,6,5,45,87.5,38.5,2.25,10.15,51.5,37.67,23.28
2018,5,6,6,0,145.0,55.0,2.3,10.4,79.0,65.1,43.64
2018,5,6,6,15,254.5,69.5,2.3,10.9,129.5,105.41,73.37
2018,5,6,6,30,364.0,84.0,2.3,11.4,180.0,159.09,116.15
2018,5,6,6,45,448.0,92.5,2.3,11.85,237.0,212.63,161.26
2018,5,6,7,0,532.0,101.0,2.3,12.3,294.0,276.63,215.64
2018,5,6,7,15,641.5,95.5,2.3,13.0,364.0,344.53,272.48
2018,5,6,7,30,751.0,90.0,2.3,13.7,434.0,424.06,337.95
2018,5,6,7,45,782.5,92.5,2.3,14.4,488.0,483.15,386.23
2018,5,6,8,0,814.0,95.0,2.3,15.1,542.0,544.19,434.43
2018,5,6,8,15,834.0,98.0,2.2,15.85,592.0,600.52,476.82
2018,5,6,8,30,854.0,101.0,2.1,16.6,642.0,657.03,517.65
2018,5,6,8,45,869.5,103.0,2.0,17.4,687.5,707.71,552.37
2018,5,6,9,0,885.0,105.0,1.9,18.2,733.0,758.77,584.36
2018,5,6,9,15,860.0,123.5,1.95,18.85,761.5,796.75,608.01
2018,5,6,9,30,835.0,142.0,2.0,19.5,790.0,828.33,627.09
2018,5,6,9,45,853.0,140.0,2.0,20.2,827.0,870.84,652.85
2018,5,6,10,0,871.0,138.0,2.0,20.9,864.0,907.86,674.39
2018,5,6,10,15,875.0,142.5,2.1,21.4,891.5,940.53,694.43
2018,5,6,10,30,879.0,147.0,2.2,21.9,919.0,970.39,712.57
2018,5,6,10,45,888.0,145.5,2.3,22.4,940.5,996.01,727.92
2018,5,6,11,0,897.0,144.0,2.4,22.9,962.0,1018.75,741.43
2018,5,6,11,15,915.5,134.5,2.6,23.1,979.0,1039.67,755.72
2018,5,6,11,30,934.0,125.0,2.8,23.3,996.0,1057.54,768.09
2018,5,6,11,45,875.5,160.5,2.95,23.5,980.0,1040.94,757.85
2018,5,6,12,0,817.0,196.0,3.1,23.7,964.0,1027.31,749.84
2018,5,6,12,15,631.0,298.0,3.15,23.75,890.0,948.76,696.99
2018,5,6,12,30,445.0,400.0,3.2,23.8,816.0,863.71,634.75
2018,5,6,12,45,488.0,379.0,3.3,23.8,830.0,880.27,648.76
2018,5,6,13,0,531.0,358.0,3.4,23.8,844.0,893.85,660.0
2018,5,6,13,15,436.0,379.5,3.35,23.6,773.5,815.19,604.63
2018,5,6,13,30,341.0,401.0,3.3,23.4,703.0,733.47,546.89
2018,5,6,13,45,360.0,379.5,3.3,23.2,690.0,719.78,539.61
2018,5,6,14,0,379.0,358.0,3.3,23.0,677.0,703.89,530.28
2018,5,6,14,15,216.0,309.5,3.25,22.65,490.0,502.71,384.02
2018,5,6,14,30,53.0,261.0,3.2,22.3,303.0,302.33,231.83
2018,5,6,14,45,59.0,269.5,3.1,22.0,314.0,313.32,241.45
2018,5,6,15,0,65.0,278.0,3.0,21.7,325.0,323.64,249.95
2018,5,6,15,15,50.0,254.0,3.0,21.7,289.0,285.94,221.22
2018,5,6,15,30,35.0,230.0,3.0,21.7,253.0,249.54,193.36
2018,5,6,15,45,140.0,216.5,2.95,20.85,297.0,301.0,236.56
2018,5,6,16,0,245.0,203.0,2.9,20.0,341.0,341.25,269.75
2018,5,6,16,15,225.5,190.5,2.95,19.5,308.5,305.28,241.55
2018,5,6,16,30,206.0,178.0,3.0,19.0,276.0,270.95,214.42
2018,5,6,16,45,196.0,147.5,3.0,18.45,231.5,224.68,177.29
2018,5,6,17,0,186.0,117.0,3.0,17.9,187.0,179.52,140.18
2018,5,6,17,15,283.5,102.0,2.9,17.4,190.5,181.71,138.35
2018,5,6,17,30,381.0,87.0,2.8,16.9,194.0,172.93,125.45
2018,5,6,17,45,276.0,75.5,2.75,16.45,144.5,119.95,83.34
2018,5,6,18,0,171.0,64.0,2.7,16.0,95.0,79.49,53.44
2018,5,6,18,15,119.5,46.5,2.45,15.5,65.0,48.81,30.63
2018,5,6,18,30,68.0,29.0,2.2,15.0,35.0,24.3,12.74
2018,5,6,18,45,36.0,16.0,2.0,14.5,19.0,15.73,0.0
2018,5,6,19,0,4.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,13.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.2,10.55,22.0,14.74,0.0
2018,5,7,5,30,203.0,28.0,2.3,11.0,42.0,22.13,8.11
2018,5,7,5,45,324.0,39.0,2.4,11.5,83.0,48.03,25.49
2018,5,7,6,0,445.0,50.0,2.5,12.0,124.0,90.9,52.46
2018,5,7,6,15,522.5,57.5,2.5,12.65,174.5,137.63,88.36
2018,5,7,6,30,600.0,65.0,2.5,13.3,225.0,193.32,135.03
2018,5,7,6,45,651.5,70.5,2.5,13.95,279.0,248.63,183.83
2018,5,7,7,0,703.0,76.0,2.5,14.6,333.0,309.35,237.07
2018,5,7,7,15,739.0,80.5,2.5,15.4,387.5,368.86,288.52
2018,5,7,7,30,775.0,85.0,2.5,16.2,442.0,430.66,340.23
2018,5,7,7,45,801.0,88.5,2.5,17.0,495.0,489.25,387.76
2018,5,7,8,0,827.0,92.0,2.5,17.8,548.0,549.21,434.58
2018,5,7,8,15,846.0,95.0,2.55,18.6,598.0,605.53,477.17
2018,5,7,8,30,865.0,98.0,2.6,19.4,648.0,661.9,518.34
2018,5,7,8,45,879.5,100.5,2.6,20.2,693.5,712.9,553.67
2018,5,7,9,0,894.0,103.0,2.6,21.0,739.0,764.11,586.56
2018,5,7,9,15,906.5,104.5,2.65,21.6,780.0,811.52,616.89
2018,5,7,9,30,919.0,106.0,2.7,22.2,821.0,857.29,645.63
2018,5,7,9,45,928.5,106.5,2.75,22.8,855.5,897.58,670.28
2018,5,7,10,0,938.0,107.0,2.8,23.4,890.0,935.54,693.11
2018,5,7,10,15,944.5,107.5,2.85,23.85,917.5,968.23,712.66
2018,5,7,10,30,951.0,108.0,2.9,24.3,945.0,998.02,730.23
2018,5,7,10,45,955.0,109.0,2.9,24.8,965.5,1022.89,743.97
2018,5,7,11,0,959.0,110.0,2.9,25.3,986.0,1044.45,755.57
2018,5,7,11,15,961.5,109.5,2.95,25.6,998.0,1059.59,764.17
2018,5,7,11,30,964.0,109.0,3.0,25.9,1010.0,1071.19,770.65
2018,5,7,11,45,964.5,109.5,3.05,26.2,1014.5,1078.23,774.36
2018,5,7,12,0,965.0,110.0,3.1,26.5,1019.0,1081.62,775.9
2018,5,7,12,15,961.5,111.5,3.15,26.65,1014.5,1078.37,773.85
2018,5,7,12,30,958.0,113.0,3.2,26.8,1010.0,1071.49,769.66
2018,5,7,12,45,931.0,127.0,3.3,26.9,990.5,1050.68,757.28
2018,5,7,13,0,904.0,141.0,3.4,27.0,971.0,1026.84,743.03
2018,5,7,13,15,915.0,131.0,3.45,26.95,956.5,1012.42,734.94
2018,5,7,13,30,926.0,121.0,3.5,26.9,942.0,994.2,724.35
2018,5,7,13,45,925.0,117.0,3.55,26.9,917.0,967.37,707.99
2018,5,7,14,0,924.0,113.0,3.6,26.9,892.0,937.38,689.55
2018,5,7,14,15,916.0,111.0,3.6,26.75,858.5,900.41,666.44
2018,5,7,14,30,908.0,109.0,3.6,26.6,825.0,860.99,641.53
2018,5,7,14,45,897.0,107.5,3.65,26.5,785.5,817.48,613.69
2018,5,7,15,0,886.0,106.0,3.7,26.4,746.0,772.18,584.26
2018,5,7,15,15,871.5,103.5,3.7,26.4,701.0,721.83,550.43
2018,5,7,15,30,857.0,101.0,3.7,26.4,656.0,671.77,515.11
2018,5,7,15,45,838.5,98.5,3.65,25.8,607.5,616.92,475.54
2018,5,7,16,0,820.0,96.0,3.6,25.2,559.0,562.0,434.67
2018,5,7,16,15,795.5,92.0,3.6,24.7,507.0,502.72,389.14
2018,5,7,16,30,771.0,88.0,3.6,24.2,455.0,444.58,342.95
2018,5,7,16,45,738.0,83.5,3.55,23.7,401.5,383.96,293.33
2018,5,7,17,0,705.0,79.0,3.5,23.2,348.0,325.24,243.83
2018,5,7,17,15,657.5,73.0,3.25,22.2,294.0,264.41,192.24
2018,5,7,17,30,610.0,67.0,3.0,21.2,240.0,208.46,144.21
2018,5,7,17,45,539.0,60.0,2.7,20.25,189.5,152.55,97.92
2018,5,7,18,0,468.0,53.0,2.4,19.3,139.0,104.77,60.83
2018,5,7,18,15,354.5,43.0,2.25,18.35,96.0,59.83,31.6
2018,5,7,18,30,241.0,33.0,2.1,17.4,53.0,26.9,14.95
2018,5,7,18,45,131.5,18.5,1.9,16.45,28.5,18.18,0.0
2018,5,7,19,0,22.0,4.0,1.7,15.5,4.0,0.0,0.0
2018,5,7,19,15,11.0,2.0,1.75,15.2,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.25,10.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,8,5,15,124.0,15.0,1.55,11.25,23.5,14.74,0.0
2018,5,8,5,30,236.0,28.0,1.8,11.8,45.0,23.11,9.74
2018,5,8,5,45,352.0,38.0,2.1,12.35,86.5,48.86,25.16
2018,5,8,6,0,468.0,48.0,2.4,12.9,128.0,92.09,52.26
2018,5,8,6,15,541.0,55.0,2.55,13.3,178.0,139.07,88.64
2018,5,8,6,30,614.0,62.0,2.7,13.7,228.0,194.43,135.43
2018,5,8,6,45,598.5,74.5,2.85,14.1,265.0,238.95,177.65
2018,5,8,7,0,583.0,87.0,3.0,14.5,302.0,281.35,217.42
2018,5,8,7,15,513.0,111.5,3.05,15.1,321.5,312.21,246.86
2018,5,8,7,30,443.0,136.0,3.1,15.7,341.0,333.29,266.4
2018,5,8,7,45,528.5,135.5,3.2,16.3,408.0,401.73,322.04
2018,5,8,8,0,614.0,135.0,3.3,16.9,475.0,476.66,381.65
2018,5,8,8,15,735.0,114.0,3.25,17.5,557.0,559.39,446.22
2018,5,8,8,30,856.0,93.0,3.2,18.1,639.0,650.7,515.51
2018,5,8,8,45,867.0,96.0,3.15,18.7,682.5,700.48,550.39
2018,5,8,9,0,878.0,99.0,3.1,19.3,726.0,749.04,582.31
2018,5,8,9,15,769.5,150.5,3.05,19.5,722.0,755.52,584.62
2018,5,8,9,30,661.0,202.0,3.0,19.7,718.0,750.99,578.6
2018,5,8,9,45,503.0,287.5,2.9,19.9,690.0,725.84,554.75
2018,5,8,10,0,345.0,373.0,2.8,20.1,662.0,685.84,520.17
2018,5,8,10,15,386.5,371.0,2.75,20.25,704.5,732.0,553.01
2018,5,8,10,30,428.0,369.0,2.7,20.4,747.0,784.07,588.72
2018,5,8,10,45,432.5,379.0,2.7,20.55,768.0,808.55,604.3
2018,5,8,11,0,437.0,389.0,2.7,20.7,789.0,831.51,618.96
2018,5,8,11,15,397.0,409.0,2.7,21.05,776.0,814.09,604.59
2018,5,8,11,30,357.0,429.0,2.7,21.4,763.0,799.49,592.36
2018,5,8,11,45,521.0,349.5,2.7,21.75,839.5,890.24,658.39
2018,5,8,12,0,685.0,270.0,2.7,22.1,916.0,975.57,718.4
2018,5,8,12,15,601.5,312.0,2.7,22.45,878.0,933.23,686.16
2018,5,8,12,30,518.0,354.0,2.7,22.8,840.0,889.48,653.93
2018,5,8,12,45,458.5,378.5,2.75,23.1,805.0,850.56,626.19
2018,5,8,13,0,399.0,403.0,2.8,23.4,770.0,805.66,594.25
2018,5,8,13,15,352.0,399.5,2.9,23.5,718.5,749.89,556.15
2018,5,8,13,30,305.0,396.0,3.0,23.6,667.0,694.44,517.68
2018,5,8,13,45,277.0,392.0,3.1,23.75,632.5,656.68,491.42
2018,5,8,14,0,249.0,388.0,3.2,23.9,598.0,619.29,465.02
2018,5,8,14,15,286.0,360.5,3.35,23.85,593.0,614.3,464.06
2018,5,8,14,30,323.0,333.0,3.5,23.8,588.0,606.09,460.49
2018,5,8,14,45,485.0,263.0,3.7,23.75,625.0,654.2,500.64
2018,5,8,15,0,647.0,193.0,3.9,23.7,662.0,686.02,528.14
2018,5,8,15,15,589.0,194.0,3.9,23.7,601.0,617.67,477.63
2018,5,8,15,30,531.0,195.0,3.9,23.7,540.0,551.03,428.03
2018,5,8,15,45,535.0,181.0,4.1,23.1,506.5,513.22,401.19
2018,5,8,16,0,539.0,167.0,4.3,22.5,473.0,473.93,372.08
2018,5,8,16,15,598.5,134.0,4.25,22.1,444.0,444.43,349.23
2018,5,8,16,30,658.0,101.0,4.2,21.7,415.0,405.97,317.85
2018,5,8,16,45,679.0,86.0,4.15,21.25,377.0,362.64,280.85
2018,5,8,17,0,700.0,71.0,4.1,20.8,339.0,317.0,240.32
2018,5,8,17,15,654.5,66.0,3.8,20.25,287.0,257.34,188.55
2018,5,8,17,30,609.0,61.0,3.5,19.7,235.0,203.07,141.02
2018,5,8,17,45,531.0,55.5,3.15,19.15,184.5,147.43,94.66
2018,5,8,18,0,453.0,50.0,2.8,18.6,134.0,100.66,58.32
2018,5,8,18,15,336.5,40.0,2.45,18.0,91.5,56.23,29.22
2018,5,8,18,30,220.0,30.0,2.1,17.4,49.0,24.69,13.59
2018,5,8,18,45,121.5,17.0,1.75,16.75,26.5,16.71,0.0
2018,5,8,19,0,23.0,4.0,1.4,16.1,4.0,3.93,0.0
2018,5,8,19,15,11.5,2.0,1.35,15.8,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.9,11.75,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.9,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.0,15.0,2.1,12.15,23.5,14.74,0.0
2018,5,9,5,30,230.0,28.0,2.3,12.5,45.0,22.86,10.36
2018,5,9,5,45,346.0,38.0,2.5,12.85,86.5,49.19,25.35
2018,5,9,6,0,462.0,48.0,2.7,13.2,128.0,92.27,52.57
2018,5,9,6,15,538.5,54.0,2.75,13.65,178.0,138.59,88.34
2018,5,9,6,30,615.0,60.0,2.8,14.1,228.0,193.66,134.74
2018,5,9,6,45,668.0,65.0,2.85,14.55,282.5,249.76,184.41
2018,5,9,7,0,721.0,70.0,2.9,15.0,337.0,312.2,239.33
2018,5,9,7,15,757.0,73.5,2.95,15.65,391.5,370.86,290.49
2018,5,9,7,30,793.0,77.0,3.0,16.3,446.0,432.55,342.64
2018,5,9,7,45,820.5,79.5,3.0,17.0,499.5,491.7,391.07
2018,5,9,8,0,848.0,82.0,3.0,17.7,553.0,551.95,438.63
2018,5,9,8,15,867.0,84.0,3.05,18.35,603.0,607.86,481.53
2018,5,9,8,30,886.0,86.0,3.1,19.0,653.0,663.75,523.04
2018,5,9,8,45,900.0,87.5,3.15,19.7,698.0,715.35,558.94
2018,5,9,9,0,914.0,89.0,3.2,20.4,743.0,765.91,592.22
2018,5,9,9,15,924.5,91.0,3.3,20.9,783.5,812.95,623.17
2018,5,9,9,30,935.0,93.0,3.4,21.4,824.0,858.16,652.46
2018,5,9,9,45,942.5,93.5,3.5,21.9,857.5,897.19,677.17
2018,5,9,10,0,950.0,94.0,3.6,22.4,891.0,933.71,700.01
2018,5,9,10,15,955.5,95.0,3.7,22.7,918.0,966.25,720.57
2018,5,9,10,30,961.0,96.0,3.8,23.0,945.0,995.8,739.09
2018,5,9,10,45,965.0,96.0,3.9,23.35,965.0,1019.76,753.73
2018,5,9,11,0,969.0,96.0,4.0,23.7,985.0,1040.39,766.24
2018,5,9,11,15,970.5,97.0,4.05,23.85,997.0,1056.17,775.89
2018,5,9,11,30,972.0,98.0,4.1,24.0,1009.0,1068.37,783.31
2018,5,9,11,45,972.0,98.5,4.2,24.2,1013.0,1074.92,787.36
2018,5,9,12,0,972.0,99.0,4.3,24.4,1017.0,1077.79,789.16
2018,5,9,12,15,969.0,100.0,4.35,24.45,1012.5,1074.5,787.2
2018,5,9,12,30,966.0,101.0,4.4,24.5,1008.0,1067.56,783.01
2018,5,9,12,45,960.5,102.5,4.4,24.6,995.5,1055.07,774.84
2018,5,9,13,0,955.0,104.0,4.4,24.7,983.0,1039.11,764.52
2018,5,9,13,15,951.0,103.0,4.4,24.65,963.5,1018.65,751.76
2018,5,9,13,30,947.0,102.0,4.4,24.6,944.0,994.88,736.87
2018,5,9,13,45,941.5,101.0,4.4,24.55,918.0,966.56,718.94
2018,5,9,14,0,936.0,100.0,4.4,24.5,892.0,935.27,698.99
2018,5,9,14,15,928.0,98.0,4.45,24.3,858.0,898.0,675.49
2018,5,9,14,30,920.0,96.0,4.5,24.1,824.0,858.26,650.14
2018,5,9,14,45,910.5,94.0,4.55,23.9,785.0,815.07,622.17
2018,5,9,15,0,901.0,92.0,4.6,23.7,746.0,769.94,592.45
2018,5,9,15,15,887.5,90.5,4.6,23.7,702.0,720.8,558.7
2018,5,9,15,30,874.0,89.0,4.6,23.7,658.0,670.54,523.05
2018,5,9,15,45,856.0,86.0,4.65,22.95,609.0,615.13,482.78
2018,5,9,16,0,838.0,83.0,4.7,22.2,560.0,559.58,440.98
2018,5,9,16,15,814.0,80.0,4.7,21.6,508.0,501.26,395.17
2018,5,9,16,30,790.0,77.0,4.7,21.0,456.0,443.54,348.29
2018,5,9,16,45,757.5,74.0,4.7,20.45,403.0,383.72,298.21
2018,5,9,17,0,725.0,71.0,4.7,19.9,350.0,326.47,248.79
2018,5,9,17,15,679.0,66.5,4.55,19.1,297.0,265.74,195.98
2018,5,9,17,30,633.0,62.0,4.4,18.3,244.0,210.44,147.31
2018,5,9,17,45,563.5,55.5,4.25,17.55,193.0,153.91,99.46
2018,5,9,18,0,494.0,49.0,4.1,16.8,142.0,105.26,60.84
2018,5,9,18,15,386.0,40.0,3.9,16.1,99.0,59.83,30.67
2018,5,9,18,30,278.0,31.0,3.7,15.4,56.0,27.01,15.84
2018,5,9,18,45,155.0,18.0,3.45,14.7,30.5,17.69,0.0
2018,5,9,19,0,32.0,5.0,3.2,14.0,5.0,4.91,0.0
2018,5,9,19,15,16.0,2.5,3.15,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.0,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,10,5,15,86.0,15.0,3.1,11.0,21.5,14.74,0.0
2018,5,10,5,30,164.0,28.0,3.1,11.2,41.0,21.87,10.36
2018,5,10,5,45,258.0,37.5,3.1,11.35,75.0,44.68,24.12
2018,5,10,6,0,352.0,47.0,3.1,11.5,109.0,80.4,47.59
2018,5,10,6,15,259.5,46.0,3.05,11.75,100.0,85.85,56.6
2018,5,10,6,30,167.0,45.0,3.0,12.0,91.0,80.46,57.26
2018,5,10,6,45,195.0,72.0,3.0,12.3,136.5,124.51,95.29
2018,5,10,7,0,223.0,99.0,3.0,12.6,182.0,171.87,135.92
2018,5,10,7,15,189.0,114.0,3.0,13.05,192.0,186.45,149.63
2018,5,10,7,30,155.0,129.0,3.0,13.5,202.0,197.16,159.21
2018,5,10,7,45,106.0,158.5,3.0,14.0,211.0,209.26,168.9
2018,5,10,8,0,57.0,188.0,3.0,14.5,220.0,215.27,172.74
2018,5,10,8,15,50.5,192.5,3.0,15.1,222.5,219.0,174.95
2018,5,10,8,30,44.0,197.0,3.0,15.7,225.0,221.96,176.46
2018,5,10,8,45,29.0,213.0,3.0,16.35,232.0,229.72,181.38
2018,5,10,9,0,14.0,229.0,3.0,17.0,239.0,233.34,182.88
2018,5,10,9,15,154.0,264.0,3.1,17.7,384.5,384.67,303.56
2018,5,10,9,30,294.0,299.0,3.2,18.4,530.0,544.58,425.34
2018,5,10,9,45,561.5,227.5,3.3,19.1,691.5,716.76,555.77
2018,5,10,10,0,829.0,156.0,3.4,19.8,853.0,895.08,680.63
2018,5,10,10,15,856.5,148.5,3.55,20.3,888.5,935.85,705.86
2018,5,10,10,30,884.0,141.0,3.7,20.8,924.0,970.45,727.82
2018,5,10,10,45,835.5,175.0,3.85,21.3,928.0,982.61,734.62
2018,5,10,11,0,787.0,209.0,4.0,21.8,932.0,984.73,734.91
2018,5,10,11,15,690.5,272.0,4.1,22.1,912.5,969.44,723.77
2018,5,10,11,30,594.0,335.0,4.2,22.4,893.0,944.21,702.8
2018,5,10,11,45,555.0,360.5,4.3,22.7,883.5,935.27,695.03
2018,5,10,12,0,516.0,386.0,4.4,23.0,874.0,923.57,685.31
2018,5,10,12,15,532.5,375.0,4.4,23.15,877.5,928.13,688.75
2018,5,10,12,30,549.0,364.0,4.4,23.3,881.0,930.32,690.53
2018,5,10,12,45,583.5,340.5,4.4,23.5,884.0,935.01,694.67
2018,5,10,13,0,618.0,317.0,4.4,23.7,887.0,936.61,696.73
2018,5,10,13,15,631.0,300.5,4.4,23.75,872.5,921.84,687.57
2018,5,10,13,30,644.0,284.0,4.4,23.8,858.0,904.14,676.53
2018,5,10,13,45,680.5,253.0,4.4,23.8,844.0,890.44,669.16
2018,5,10,14,0,717.0,222.0,4.4,23.8,830.0,872.27,658.08
2018,5,10,14,15,735.0,201.0,4.5,23.55,803.5,843.73,640.45
2018,5,10,14,30,753.0,180.0,4.6,23.3,777.0,811.62,620.37
2018,5,10,14,45,757.5,165.5,4.7,23.0,741.5,771.96,594.76
2018,5,10,15,0,762.0,151.0,4.8,22.7,706.0,729.76,566.94
2018,5,10,15,15,776.5,133.5,4.8,22.7,669.5,688.54,537.64
2018,5,10,15,30,791.0,116.0,4.8,22.7,633.0,645.06,505.83
2018,5,10,15,45,795.0,107.0,4.85,21.7,593.5,600.55,474.07
2018,5,10,16,0,799.0,98.0,4.9,20.7,554.0,553.96,439.39
2018,5,10,16,15,764.0,96.5,4.85,20.1,500.0,492.99,391.12
2018,5,10,16,30,729.0,95.0,4.8,19.5,446.0,433.75,342.87
2018,5,10,16,45,669.0,94.0,4.75,18.9,387.5,367.81,288.21
2018,5,10,17,0,609.0,93.0,4.7,18.3,329.0,307.5,237.06
2018,5,10,17,15,547.5,86.0,4.5,17.55,274.5,246.87,185.21
2018,5,10,17,30,486.0,79.0,4.3,16.8,220.0,192.81,138.79
2018,5,10,17,45,402.0,69.5,4.15,16.05,170.5,138.3,93.84
2018,5,10,18,0,318.0,60.0,4.0,15.3,121.0,94.19,59.61
2018,5,10,18,15,245.0,46.5,3.85,14.7,85.0,56.74,33.0
2018,5,10,18,30,172.0,33.0,3.7,14.1,49.0,27.65,16.72
2018,5,10,18,45,96.5,19.0,3.6,13.45,27.0,15.06,0.0
2018,5,10,19,0,21.0,5.0,3.5,12.8,5.0,4.91,0.0
2018,5,10,19,15,10.5,2.5,3.55,12.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,45,2.5,1.5,2.05,10.45,1.5,0.0,0.0
2018,5,11,5,0,5.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,11,5,15,2.5,12.0,2.0,10.85,12.0,11.8,0.0
2018,5,11,5,30,0.0,21.0,2.0,11.2,21.0,20.28,9.68
2018,5,11,5,45,0.0,34.5,2.0,11.6,34.5,33.11,21.99
2018,5,11,6,0,0.0,48.0,2.0,12.0,48.0,46.07,33.58
2018,5,11,6,15,30.5,73.0,2.0,12.55,81.5,74.65,56.86
2018,5,11,6,30,61.0,98.0,2.0,13.1,115.0,107.32,83.6
2018,5,11,6,45,60.5,119.0,1.95,13.7,139.0,131.3,103.97
2018,5,11,7,0,60.0,140.0,1.9,14.3,163.0,155.32,123.93
2018,5,11,7,15,109.5,165.5,1.95,15.0,214.5,204.39,163.36
2018,5,11,7,30,159.0,191.0,2.0,15.7,266.0,258.22,206.27
2018,5,11,7,45,369.0,174.0,2.0,16.4,373.5,359.93,287.07
2018,5,11,8,0,579.0,157.0,2.0,17.1,481.0,480.92,381.24
2018,5,11,8,15,568.0,175.5,2.05,17.8,517.0,520.99,410.65
2018,5,11,8,30,557.0,194.0,2.1,18.5,553.0,560.56,439.14
2018,5,11,8,45,607.0,192.0,2.1,19.15,608.0,621.48,483.26
2018,5,11,9,0,657.0,190.0,2.1,19.8,663.0,683.49,526.91
2018,5,11,9,15,671.0,198.5,2.2,20.4,704.0,730.38,558.83
2018,5,11,9,30,685.0,207.0,2.3,21.0,745.0,776.42,589.64
2018,5,11,9,45,657.0,236.0,2.35,21.55,770.0,806.35,607.4
2018,5,11,10,0,629.0,265.0,2.4,22.1,795.0,832.19,622.19
2018,5,11,10,15,608.5,289.0,2.55,22.55,815.0,855.97,636.67
2018,5,11,10,30,588.0,313.0,2.7,23.0,835.0,876.46,648.82
2018,5,11,10,45,646.0,285.5,2.85,23.45,870.5,917.83,677.64
2018,5,11,11,0,704.0,258.0,3.0,23.9,906.0,958.42,705.15
2018,5,11,11,15,799.0,200.0,3.15,24.15,944.5,998.69,731.32
2018,5,11,11,30,894.0,142.0,3.3,24.4,983.0,1036.28,755.63
2018,5,11,11,45,887.5,148.0,3.45,24.65,986.0,1041.32,758.83
2018,5,11,12,0,881.0,154.0,3.6,24.9,989.0,1042.95,760.17
2018,5,11,12,15,910.5,135.0,3.7,24.95,995.5,1052.14,766.76
2018,5,11,12,30,940.0,116.0,3.8,25.0,1002.0,1057.49,770.91
2018,5,11,12,45,940.0,115.0,3.95,25.05,992.0,1048.1,765.94
2018,5,11,13,0,940.0,114.0,4.1,25.1,982.0,1035.2,758.82
2018,5,11,13,15,939.0,112.0,4.15,25.05,964.5,1016.87,747.83
2018,5,11,13,30,938.0,110.0,4.2,25.0,947.0,995.17,734.67
2018,5,11,13,45,935.5,108.5,4.3,24.9,923.0,969.34,719.17
2018,5,11,14,0,933.0,107.0,4.4,24.8,899.0,940.41,701.52
2018,5,11,14,15,927.0,105.0,4.45,24.6,867.0,905.01,679.35
2018,5,11,14,30,921.0,103.0,4.5,24.4,835.0,867.02,655.27
2018,5,11,14,45,913.5,100.0,4.55,24.2,796.5,824.42,627.83
2018,5,11,15,0,906.0,97.0,4.6,24.0,758.0,779.72,598.54
2018,5,11,15,15,893.0,94.5,4.6,24.0,713.5,729.78,564.34
2018,5,11,15,30,880.0,92.0,4.6,24.0,669.0,678.66,528.19
2018,5,11,15,45,863.0,89.5,4.65,23.4,620.5,624.17,488.48
2018,5,11,16,0,846.0,87.0,4.7,22.8,572.0,569.89,447.56
2018,5,11,16,15,823.5,84.0,4.65,22.35,520.0,511.54,401.63
2018,5,11,16,30,801.0,81.0,4.6,21.9,468.0,454.06,354.93
2018,5,11,16,45,769.5,77.0,4.55,21.45,414.5,393.08,304.12
2018,5,11,17,0,738.0,73.0,4.5,21.0,361.0,334.56,253.87
2018,5,11,17,15,693.5,68.0,4.25,20.25,307.0,273.93,201.33
2018,5,11,17,30,649.0,63.0,4.0,19.5,253.0,216.74,151.31
2018,5,11,17,45,582.5,56.5,3.8,18.75,201.5,159.76,103.13
2018,5,11,18,0,516.0,50.0,3.6,18.0,150.0,110.28,63.74
2018,5,11,18,15,410.0,41.5,3.4,17.2,106.0,63.96,32.84
2018,5,11,18,30,304.0,33.0,3.2,16.4,62.0,30.04,15.62
2018,5,11,18,45,171.5,19.5,3.0,15.65,34.0,16.01,0.0
2018,5,11,19,0,39.0,6.0,2.8,14.9,6.0,5.9,0.0
2018,5,11,19,15,19.5,3.0,2.75,14.5,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.0,2.15,10.75,2.0,0.0,0.0
2018,5,12,5,0,21.0,4.0,2.3,10.9,4.0,0.0,0.0
2018,5,12,5,15,128.5,17.5,2.45,11.45,27.5,17.2,0.0
2018,5,12,5,30,236.0,31.0,2.6,12.0,51.0,24.27,13.08
2018,5,12,5,45,347.0,42.0,2.8,12.55,93.5,54.85,29.53
2018,5,12,6,0,458.0,53.0,3.0,13.1,136.0,98.87,58.21
2018,5,12,6,15,316.5,70.0,3.0,13.7,136.0,118.61,81.34
2018,5,12,6,30,175.0,87.0,3.0,14.3,136.0,122.67,91.98
2018,5,12,6,45,129.0,119.0,3.0,14.95,159.0,151.03,118.14
2018,5,12,7,0,83.0,151.0,3.0,15.6,182.0,173.61,138.14
2018,5,12,7,15,277.5,148.5,2.9,16.25,275.5,255.21,202.64
2018,5,12,7,30,472.0,146.0,2.8,16.9,369.0,357.89,284.43
2018,5,12,7,45,648.0,118.5,2.7,17.55,461.5,446.69,354.92
2018,5,12,8,0,824.0,91.0,2.6,18.2,554.0,550.69,435.73
2018,5,12,8,15,843.0,94.0,2.55,18.8,603.5,606.62,477.6
2018,5,12,8,30,862.0,97.0,2.5,19.4,653.0,661.53,517.56
2018,5,12,8,45,877.0,99.0,2.4,20.05,698.5,713.14,552.7
2018,5,12,9,0,892.0,101.0,2.3,20.7,744.0,763.84,584.79
2018,5,12,9,15,901.5,103.5,2.35,21.05,783.5,809.6,614.45
2018,5,12,9,30,911.0,106.0,2.4,21.4,823.0,853.51,642.48
2018,5,12,9,45,918.5,108.0,2.45,21.75,857.0,893.13,667.31
2018,5,12,10,0,926.0,110.0,2.5,22.1,891.0,930.32,690.33
2018,5,12,10,15,931.5,111.0,2.55,22.4,918.0,962.07,709.72
2018,5,12,10,30,937.0,112.0,2.6,22.7,945.0,990.92,727.17
2018,5,12,10,45,940.0,113.5,2.7,22.95,964.5,1014.86,742.04
2018,5,12,11,0,943.0,115.0,2.8,23.2,984.0,1035.53,754.87
2018,5,12,11,15,944.5,116.0,2.85,23.35,996.0,1050.86,764.15
2018,5,12,11,30,946.0,117.0,2.9,23.5,1008.0,1062.72,771.33
2018,5,12,11,45,946.0,117.5,3.0,23.65,1012.0,1069.05,775.59
2018,5,12,12,0,946.0,118.0,3.1,23.8,1016.0,1071.82,777.7
2018,5,12,12,15,942.5,119.5,3.2,23.85,1011.5,1068.55,776.36
2018,5,12,12,30,939.0,121.0,3.3,23.9,1007.0,1061.75,772.89
2018,5,12,12,45,933.0,122.0,3.35,24.0,994.0,1048.5,764.77
2018,5,12,13,0,927.0,123.0,3.4,24.1,981.0,1031.91,754.6
2018,5,12,13,15,921.5,122.5,3.5,24.05,961.0,1011.03,742.5
2018,5,12,13,30,916.0,122.0,3.6,24.0,941.0,987.03,728.32
2018,5,12,13,45,908.0,121.5,3.7,23.95,914.0,957.73,710.54
2018,5,12,14,0,900.0,121.0,3.8,23.9,887.0,925.72,690.81
2018,5,12,14,15,890.0,120.0,3.8,23.75,853.5,888.93,667.38
2018,5,12,14,30,880.0,119.0,3.8,23.6,820.0,849.92,642.26
2018,5,12,14,45,867.5,117.0,3.85,23.45,780.0,805.91,613.63
2018,5,12,15,0,855.0,115.0,3.9,23.3,740.0,762.37,584.98
2018,5,12,15,15,840.5,112.0,3.9,23.3,696.0,712.64,550.96
2018,5,12,15,30,826.0,109.0,3.9,23.3,652.0,662.01,514.39
2018,5,12,15,45,804.5,106.5,3.9,22.7,603.0,606.93,474.2
2018,5,12,16,0,783.0,104.0,3.9,22.1,554.0,552.15,432.98
2018,5,12,16,15,755.0,101.0,3.8,21.7,502.5,494.1,387.47
2018,5,12,16,30,727.0,98.0,3.7,21.3,451.0,437.08,341.47
2018,5,12,16,45,691.0,93.0,3.65,20.9,398.0,377.04,291.95
2018,5,12,17,0,655.0,88.0,3.6,20.5,345.0,320.04,243.6
2018,5,12,17,15,607.5,82.0,3.3,19.9,293.0,261.97,193.8
2018,5,12,17,30,560.0,76.0,3.0,19.3,241.0,208.8,147.78
2018,5,12,17,45,491.5,67.5,2.75,18.65,191.5,154.51,102.5
2018,5,12,18,0,423.0,59.0,2.5,18.0,142.0,108.04,65.83
2018,5,12,18,15,322.5,47.5,2.25,17.25,100.0,63.65,35.49
2018,5,12,18,30,222.0,36.0,2.0,16.5,58.0,31.4,17.15
2018,5,12,18,45,124.5,21.5,1.8,15.7,32.5,17.08,0.0
2018,5,12,19,0,27.0,7.0,1.6,14.9,7.0,6.88,0.0
2018,5,12,19,15,13.5,3.5,1.55,14.6,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,13,5,15,24.0,7.5,2.05,11.85,9.5,7.37,0.0
2018,5,13,5,30,44.0,13.0,2.1,12.1,17.0,11.18,3.16
2018,5,13,5,45,39.5,15.0,2.15,12.3,20.0,15.81,6.36
2018,5,13,6,0,35.0,17.0,2.2,12.5,23.0,19.89,9.81
2018,5,13,6,15,17.5,20.5,2.15,12.9,23.5,22.9,13.29
2018,5,13,6,30,0.0,24.0,2.1,13.3,24.0,23.15,14.29
2018,5,13,6,45,0.0,45.5,2.05,13.7,45.5,43.94,32.05
2018,5,13,7,0,0.0,67.0,2.0,14.1,67.0,64.76,49.55
2018,5,13,7,15,0.0,77.0,1.95,14.7,77.0,74.46,57.38
