Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,6,12,4,45,58.0,7.5,0.45,16.1,9.5,0.0,0.0
2018,6,12,5,0,116.0,15.0,0.4,16.5,19.0,14.74,0.0
2018,6,12,5,15,246.5,26.0,0.4,17.4,51.0,20.7,8.94
2018,6,12,5,30,377.0,37.0,0.4,18.3,83.0,35.26,18.88
2018,6,12,5,45,464.0,44.5,0.4,19.2,127.5,70.71,36.22
2018,6,12,6,0,551.0,52.0,0.4,20.1,172.0,116.04,66.48
2018,6,12,6,15,607.5,57.5,0.5,21.05,221.5,163.71,103.82
2018,6,12,6,30,664.0,63.0,0.6,22.0,271.0,217.58,148.26
2018,6,12,6,45,702.5,67.0,0.7,22.9,322.5,271.85,194.16
2018,6,12,7,0,741.0,71.0,0.8,23.8,374.0,328.63,241.45
2018,6,12,7,15,769.5,74.5,0.95,24.9,425.5,384.41,286.94
2018,6,12,7,30,798.0,78.0,1.1,26.0,477.0,442.37,332.57
2018,6,12,7,45,819.0,80.5,1.25,27.05,527.0,497.41,374.62
2018,6,12,8,0,840.0,83.0,1.4,28.1,577.0,553.33,415.81
2018,6,12,8,15,855.5,85.5,1.45,28.85,624.0,606.14,453.34
2018,6,12,8,30,871.0,88.0,1.5,29.6,671.0,658.7,489.41
2018,6,12,8,45,883.5,90.0,1.55,30.3,714.5,708.14,521.25
2018,6,12,9,0,896.0,92.0,1.6,31.0,758.0,756.53,550.8
2018,6,12,9,15,906.5,93.0,1.65,31.5,797.0,801.06,577.75
2018,6,12,9,30,917.0,94.0,1.7,32.0,836.0,843.9,603.24
2018,6,12,9,45,925.5,94.5,1.8,32.5,869.5,882.62,626.3
2018,6,12,10,0,934.0,95.0,1.9,33.0,903.0,919.08,647.76
2018,6,12,10,15,939.0,96.0,2.0,33.35,929.0,950.42,666.28
2018,6,12,10,30,944.0,97.0,2.1,33.7,955.0,978.94,683.03
2018,6,12,10,45,947.5,98.0,2.25,34.05,975.0,1003.08,697.6
2018,6,12,11,0,951.0,99.0,2.4,34.4,995.0,1024.07,710.26
2018,6,12,11,15,953.0,99.5,2.5,34.55,1007.5,1039.83,719.86
2018,6,12,11,30,955.0,100.0,2.6,34.7,1020.0,1052.24,727.52
2018,6,12,11,45,955.5,100.0,2.7,34.9,1025.0,1059.22,731.84
2018,6,12,12,0,956.0,100.0,2.8,35.1,1030.0,1062.74,734.19
2018,6,12,12,15,954.0,100.5,2.95,35.1,1026.5,1060.8,734.37
2018,6,12,12,30,952.0,101.0,3.1,35.1,1023.0,1055.41,732.51
2018,6,12,12,45,948.0,102.0,3.2,35.1,1012.5,1045.12,727.28
2018,6,12,13,0,944.0,103.0,3.3,35.1,1002.0,1031.5,720.05
2018,6,12,13,15,940.5,102.5,3.45,35.0,984.5,1013.57,710.82
2018,6,12,13,30,937.0,102.0,3.6,34.9,967.0,992.45,699.54
2018,6,12,13,45,931.5,101.5,3.7,34.75,942.5,966.41,684.87
2018,6,12,14,0,926.0,101.0,3.8,34.6,918.0,937.49,668.26
2018,6,12,14,15,919.0,99.5,3.85,34.35,887.0,903.54,648.25
2018,6,12,14,30,912.0,98.0,3.9,34.1,856.0,867.13,626.44
2018,6,12,14,45,902.5,96.5,4.0,33.8,819.0,826.44,601.86
2018,6,12,15,0,893.0,95.0,4.1,33.5,782.0,783.85,575.64
2018,6,12,15,15,881.5,93.0,4.1,33.5,740.5,737.62,545.48
2018,6,12,15,30,870.0,91.0,4.1,33.5,699.0,690.1,514.08
2018,6,12,15,45,855.0,89.5,4.15,32.8,653.5,639.8,480.11
2018,6,12,16,0,840.0,88.0,4.2,32.1,608.0,589.02,444.15
2018,6,12,16,15,821.0,84.5,4.15,31.6,559.0,533.74,403.21
2018,6,12,16,30,802.0,81.0,4.1,31.1,510.0,478.72,361.18
2018,6,12,16,45,776.5,78.5,4.1,30.6,459.5,422.55,316.98
2018,6,12,17,0,751.0,76.0,4.1,30.1,409.0,368.04,272.68
2018,6,12,17,15,717.0,71.5,3.95,29.35,357.5,310.63,225.27
2018,6,12,17,30,683.0,67.0,3.8,28.6,306.0,256.33,179.43
2018,6,12,17,45,634.5,62.0,3.7,27.85,256.0,200.34,132.59
2018,6,12,18,0,586.0,57.0,3.6,27.1,206.0,150.7,91.84
2018,6,12,18,15,513.0,50.5,3.3,26.05,160.0,102.24,55.83
2018,6,12,18,30,440.0,44.0,3.0,25.0,114.0,62.04,30.75
2018,6,12,18,45,327.0,34.5,2.7,23.95,76.5,27.24,16.67
2018,6,12,19,0,214.0,25.0,2.4,22.9,39.0,20.5,4.87
2018,6,12,19,15,112.5,13.5,2.35,22.25,20.5,13.27,0.0
2018,6,12,19,30,11.0,2.0,2.3,21.6,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.25,20.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,13,4,45,59.0,7.5,1.6,14.3,9.5,0.0,0.0
2018,6,13,5,0,118.0,15.0,1.7,14.5,19.0,14.74,0.0
2018,6,13,5,15,249.5,26.0,1.75,15.1,51.5,20.7,9.02
2018,6,13,5,30,381.0,37.0,1.8,15.7,84.0,35.16,19.03
2018,6,13,5,45,470.5,44.0,1.9,16.25,128.5,70.49,36.3
2018,6,13,6,0,560.0,51.0,2.0,16.8,173.0,115.97,67.15
2018,6,13,6,15,617.5,56.0,2.0,17.6,223.0,163.8,105.49
2018,6,13,6,30,675.0,61.0,2.0,18.4,273.0,219.17,152.37
2018,6,13,6,45,715.0,65.0,2.0,19.2,325.0,273.17,199.41
2018,6,13,7,0,755.0,69.0,2.0,20.0,377.0,331.12,249.06
2018,6,13,7,15,783.5,72.0,2.0,20.95,429.0,387.13,296.03
2018,6,13,7,30,812.0,75.0,2.0,21.9,481.0,445.29,343.03
2018,6,13,7,45,833.5,77.0,2.0,22.85,531.5,501.11,386.57
2018,6,13,8,0,855.0,79.0,2.0,23.8,582.0,557.2,428.61
2018,6,13,8,15,870.5,81.5,2.05,24.6,629.5,610.73,467.67
2018,6,13,8,30,886.0,84.0,2.1,25.4,677.0,663.96,505.2
2018,6,13,8,45,898.0,86.0,2.15,26.2,721.0,713.71,537.8
2018,6,13,9,0,910.0,88.0,2.2,27.0,765.0,762.34,568.15
2018,6,13,9,15,918.0,90.0,2.3,27.6,803.0,806.5,595.74
2018,6,13,9,30,926.0,92.0,2.4,28.2,841.0,848.76,621.73
2018,6,13,9,45,931.0,95.0,2.5,28.85,874.0,887.38,644.91
2018,6,13,10,0,936.0,98.0,2.6,29.5,907.0,923.51,666.25
2018,6,13,10,15,941.0,99.0,2.7,29.95,933.5,954.93,684.93
2018,6,13,10,30,946.0,100.0,2.8,30.4,960.0,983.54,701.77
2018,6,13,10,45,949.5,100.5,2.95,30.85,979.5,1007.24,715.89
2018,6,13,11,0,953.0,101.0,3.1,31.3,999.0,1027.8,728.05
2018,6,13,11,15,955.0,101.5,3.2,31.6,1012.0,1043.63,737.32
2018,6,13,11,30,957.0,102.0,3.3,31.9,1025.0,1056.09,744.59
2018,6,13,11,45,957.5,102.5,3.45,32.15,1030.0,1063.64,749.43
2018,6,13,12,0,958.0,103.0,3.6,32.4,1035.0,1067.72,752.22
2018,6,13,12,15,957.0,103.5,3.7,32.45,1032.5,1066.83,752.23
2018,6,13,12,30,956.0,104.0,3.8,32.5,1030.0,1062.48,750.19
2018,6,13,12,45,953.5,104.0,3.9,32.55,1020.0,1052.68,744.83
2018,6,13,13,0,951.0,104.0,4.0,32.6,1010.0,1039.5,737.41
2018,6,13,13,15,947.5,103.5,4.0,32.5,992.5,1021.52,726.82
2018,6,13,13,30,944.0,103.0,4.0,32.4,975.0,1000.33,714.25
2018,6,13,13,45,939.5,102.0,4.05,32.25,951.0,974.6,699.2
2018,6,13,14,0,935.0,101.0,4.1,32.1,927.0,945.93,682.2
2018,6,13,14,15,928.0,100.0,4.15,31.85,896.0,912.28,662.1
2018,6,13,14,30,921.0,99.0,4.2,31.6,865.0,876.14,640.18
2018,6,13,14,45,912.0,98.0,4.25,31.35,828.5,836.09,615.38
2018,6,13,15,0,903.0,97.0,4.3,31.1,792.0,794.08,588.94
2018,6,13,15,15,892.0,94.5,4.3,31.1,750.0,747.35,558.15
2018,6,13,15,30,881.0,92.0,4.3,31.1,708.0,699.26,526.05
2018,6,13,15,45,866.0,90.0,4.3,30.2,662.0,648.0,491.39
2018,6,13,16,0,851.0,88.0,4.3,29.3,616.0,596.22,454.62
2018,6,13,16,15,831.0,85.5,4.3,28.65,566.5,540.89,413.51
2018,6,13,16,30,811.0,83.0,4.3,28.0,517.0,485.9,371.25
2018,6,13,16,45,785.0,79.5,4.3,27.4,465.5,428.04,325.38
2018,6,13,17,0,759.0,76.0,4.3,26.8,414.0,371.89,279.36
2018,6,13,17,15,724.0,72.0,4.2,25.95,362.0,314.2,231.2
2018,6,13,17,30,689.0,68.0,4.1,25.1,310.0,259.72,184.65
2018,6,13,17,45,640.0,63.0,4.05,24.3,259.5,203.23,136.76
2018,6,13,18,0,591.0,58.0,4.0,23.5,209.0,153.15,95.06
2018,6,13,18,15,518.0,51.5,3.85,22.6,162.5,104.35,58.13
2018,6,13,18,30,445.0,45.0,3.7,21.7,116.0,63.8,32.34
2018,6,13,18,45,333.5,35.0,3.55,20.8,78.0,28.14,17.71
2018,6,13,19,0,222.0,25.0,3.4,19.9,40.0,20.4,5.49
2018,6,13,19,15,117.0,13.5,3.4,19.25,21.0,13.27,0.0
2018,6,13,19,30,12.0,2.0,3.4,18.6,2.0,0.0,0.0
2018,6,13,19,45,6.0,1.0,3.35,17.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,4,45,51.5,8.0,2.35,12.95,9.5,0.0,0.0
2018,6,14,5,0,103.0,16.0,2.4,13.1,19.0,15.73,0.0
2018,6,14,5,15,232.0,28.0,2.45,13.6,51.5,22.77,10.53
2018,6,14,5,30,361.0,40.0,2.5,14.1,84.0,37.65,21.53
2018,6,14,5,45,348.0,39.0,2.55,14.6,97.5,57.05,29.78
2018,6,14,6,0,335.0,38.0,2.6,15.1,111.0,75.41,43.51
2018,6,14,6,15,167.5,40.5,2.65,15.75,77.0,67.68,44.8
2018,6,14,6,30,0.0,43.0,2.7,16.4,43.0,41.52,29.61
2018,6,14,6,45,0.0,65.5,2.7,17.1,65.5,63.31,47.78
2018,6,14,7,0,0.0,88.0,2.7,17.8,88.0,84.97,65.49
2018,6,14,7,15,7.5,127.5,2.65,18.6,131.5,125.91,98.53
2018,6,14,7,30,15.0,167.0,2.6,19.4,175.0,167.79,131.63
2018,6,14,7,45,90.0,186.5,2.55,20.2,239.0,227.56,178.78
2018,6,14,8,0,165.0,206.0,2.5,21.0,303.0,293.5,230.21
2018,6,14,8,15,259.0,209.0,2.45,21.8,375.5,363.74,284.44
2018,6,14,8,30,353.0,212.0,2.4,22.6,448.0,443.61,344.75
2018,6,14,8,45,536.0,182.5,2.4,23.35,567.5,559.96,432.12
2018,6,14,9,0,719.0,153.0,2.4,24.1,687.0,688.69,525.06
2018,6,14,9,15,817.5,126.0,2.45,24.75,763.5,766.29,576.55
2018,6,14,9,30,916.0,99.0,2.5,25.4,840.0,847.3,628.76
2018,6,14,9,45,934.5,94.5,2.55,26.1,877.0,889.42,653.74
2018,6,14,10,0,953.0,90.0,2.6,26.8,914.0,929.88,677.6
2018,6,14,10,15,958.0,91.0,2.7,27.35,941.0,961.81,696.48
2018,6,14,10,30,963.0,92.0,2.8,27.9,968.0,990.87,713.48
2018,6,14,10,45,966.5,93.0,2.85,28.45,988.0,1015.48,727.15
2018,6,14,11,0,970.0,94.0,2.9,29.0,1008.0,1036.89,738.79
2018,6,14,11,15,972.0,94.5,3.05,29.4,1021.0,1053.01,748.46
2018,6,14,11,30,974.0,95.0,3.2,29.8,1034.0,1065.7,756.07
2018,6,14,11,45,974.5,95.5,3.3,30.2,1039.5,1073.42,760.22
2018,6,14,12,0,975.0,96.0,3.4,30.6,1045.0,1077.61,762.28
2018,6,14,12,15,973.0,97.0,3.55,30.65,1042.0,1076.27,762.46
2018,6,14,12,30,971.0,98.0,3.7,30.7,1039.0,1071.41,760.53
2018,6,14,12,45,967.5,98.5,3.8,30.8,1028.5,1061.07,754.68
2018,6,14,13,0,964.0,99.0,3.9,30.9,1018.0,1047.31,746.76
2018,6,14,13,15,960.5,99.0,4.0,30.75,1001.0,1029.69,737.17
2018,6,14,13,30,957.0,99.0,4.1,30.6,984.0,1008.82,725.49
2018,6,14,13,45,951.5,99.0,4.2,30.4,959.5,982.95,710.67
2018,6,14,14,0,946.0,99.0,4.3,30.2,935.0,954.14,693.85
2018,6,14,14,15,939.0,97.5,4.4,29.85,903.5,919.73,673.56
2018,6,14,14,30,932.0,96.0,4.5,29.5,872.0,882.79,651.34
2018,6,14,14,45,922.5,95.5,4.55,29.15,835.5,842.51,626.36
2018,6,14,15,0,913.0,95.0,4.6,28.8,799.0,800.27,599.76
2018,6,14,15,15,902.0,93.0,4.6,28.8,757.0,753.69,568.74
2018,6,14,15,30,891.0,91.0,4.6,28.8,715.0,705.73,536.39
2018,6,14,15,45,876.0,89.0,4.6,27.85,668.5,654.05,501.3
2018,6,14,16,0,861.0,87.0,4.6,26.9,622.0,601.85,463.92
2018,6,14,16,15,841.5,84.5,4.5,26.3,572.5,546.41,421.91
2018,6,14,16,30,822.0,82.0,4.4,25.7,523.0,491.06,378.68
2018,6,14,16,45,798.0,78.5,4.35,25.1,471.5,433.54,332.54
2018,6,14,17,0,774.0,75.0,4.3,24.5,420.0,377.48,286.1
2018,6,14,17,15,741.0,71.0,4.15,23.8,368.0,319.65,237.15
2018,6,14,17,30,708.0,67.0,4.0,23.1,316.0,264.79,189.66
2018,6,14,17,45,661.5,61.5,3.9,22.4,265.0,207.33,140.38
2018,6,14,18,0,615.0,56.0,3.8,21.7,214.0,155.98,97.08
2018,6,14,18,15,526.0,50.5,3.55,20.9,164.5,104.9,58.62
2018,6,14,18,30,437.0,45.0,3.3,20.1,115.0,63.84,32.7
2018,6,14,18,45,323.0,34.5,3.1,19.3,76.5,27.98,17.76
2018,6,14,19,0,209.0,24.0,2.9,18.5,38.0,19.28,5.39
2018,6,14,19,15,112.5,13.0,2.85,18.0,20.0,12.78,0.0
2018,6,14,19,30,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,14,19,45,8.0,1.0,2.7,17.05,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,34.5,6.0,2.15,12.65,7.0,0.0,0.0
2018,6,15,5,0,69.0,12.0,2.2,12.8,14.0,11.8,0.0
2018,6,15,5,15,165.5,23.0,2.25,13.25,40.0,17.75,6.96
2018,6,15,5,30,262.0,34.0,2.3,13.7,66.0,30.21,16.58
2018,6,15,5,45,268.5,36.5,2.35,14.15,82.5,49.06,26.04
2018,6,15,6,0,275.0,39.0,2.4,14.6,99.0,68.64,40.53
2018,6,15,6,15,137.5,40.5,2.4,15.25,70.5,62.16,41.47
2018,6,15,6,30,0.0,42.0,2.4,15.9,42.0,40.56,28.86
2018,6,15,6,45,0.0,51.0,2.45,16.55,51.0,49.27,36.08
2018,6,15,7,0,0.0,60.0,2.5,17.2,60.0,57.98,43.16
2018,6,15,7,15,0.0,78.0,2.5,17.9,78.0,75.43,57.35
2018,6,15,7,30,0.0,96.0,2.5,18.6,96.0,92.82,71.23
2018,6,15,7,45,0.0,111.5,2.45,19.3,111.5,107.82,82.94
2018,6,15,8,0,0.0,127.0,2.4,20.0,127.0,122.86,94.51
2018,6,15,8,15,2.0,149.5,2.45,20.75,151.0,145.93,112.32
2018,6,15,8,30,4.0,172.0,2.5,21.5,175.0,169.25,130.04
2018,6,15,8,45,12.0,211.0,2.5,22.25,220.0,213.03,163.51
2018,6,15,9,0,20.0,250.0,2.5,23.0,265.0,257.63,196.9
2018,6,15,9,15,44.5,293.0,2.6,23.6,328.5,322.63,245.69
2018,6,15,9,30,69.0,336.0,2.7,24.2,392.0,387.35,293.17
2018,6,15,9,45,226.0,332.5,2.85,24.75,526.0,527.36,398.72
2018,6,15,10,0,383.0,329.0,3.0,25.3,660.0,673.66,504.59
2018,6,15,10,15,562.0,265.5,3.1,25.7,768.0,784.78,584.76
2018,6,15,10,30,741.0,202.0,3.2,26.1,876.0,901.92,664.61
2018,6,15,10,45,824.5,163.0,3.35,26.5,928.0,955.34,698.36
2018,6,15,11,0,908.0,124.0,3.5,26.9,980.0,1006.97,731.06
2018,6,15,11,15,930.0,113.5,3.6,27.1,1000.5,1030.82,745.79
2018,6,15,11,30,952.0,103.0,3.7,27.3,1021.0,1051.84,758.95
2018,6,15,11,45,953.0,103.5,3.75,27.5,1026.5,1059.94,763.53
2018,6,15,12,0,954.0,104.0,3.8,27.7,1032.0,1064.61,766.11
2018,6,15,12,15,886.0,142.0,3.95,27.7,1002.5,1034.19,747.52
2018,6,15,12,30,818.0,180.0,4.1,27.7,973.0,1006.72,730.96
2018,6,15,12,45,810.0,182.0,4.2,27.7,960.5,994.48,723.96
2018,6,15,13,0,802.0,184.0,4.3,27.7,948.0,979.41,715.02
2018,6,15,13,15,825.5,169.0,4.35,27.5,943.5,974.9,713.42
2018,6,15,13,30,849.0,154.0,4.4,27.3,939.0,966.59,709.32
2018,6,15,13,45,794.0,172.0,4.5,27.1,891.5,915.17,676.63
2018,6,15,14,0,739.0,190.0,4.6,26.9,844.0,865.66,645.14
2018,6,15,14,15,730.0,185.5,4.65,26.55,813.0,831.62,624.06
2018,6,15,14,30,721.0,181.0,4.7,26.2,782.0,795.8,601.39
2018,6,15,14,45,673.0,185.5,4.75,25.9,727.0,736.02,561.1
2018,6,15,15,0,625.0,190.0,4.8,25.6,672.0,677.63,519.86
2018,6,15,15,15,533.5,204.5,4.8,25.6,600.5,599.3,461.68
2018,6,15,15,30,442.0,219.0,4.8,25.6,529.0,525.51,405.98
2018,6,15,15,45,373.5,219.5,4.95,24.55,469.5,460.92,358.67
2018,6,15,16,0,305.0,220.0,5.1,23.5,410.0,399.43,312.55
2018,6,15,16,15,287.0,213.5,5.05,22.8,381.0,367.22,288.07
2018,6,15,16,30,269.0,207.0,5.0,22.1,352.0,336.23,264.03
2018,6,15,16,45,361.5,168.5,5.0,21.4,342.5,326.12,256.01
2018,6,15,17,0,454.0,130.0,5.0,20.7,333.0,304.6,237.1
2018,6,15,17,15,491.5,110.5,4.9,19.95,305.5,272.58,208.44
2018,6,15,17,30,529.0,91.0,4.8,19.2,278.0,236.98,175.46
2018,6,15,17,45,534.5,76.5,4.65,18.4,239.5,193.59,136.17
2018,6,15,18,0,540.0,62.0,4.5,17.6,201.0,149.51,96.61
2018,6,15,18,15,472.0,54.5,4.3,17.0,156.5,103.03,60.32
2018,6,15,18,30,404.0,47.0,4.1,16.4,112.0,64.27,34.53
2018,6,15,18,45,311.0,36.0,3.9,15.8,76.0,29.76,19.59
2018,6,15,19,0,218.0,25.0,3.7,15.2,40.0,20.23,6.49
2018,6,15,19,15,115.5,13.5,3.6,14.85,21.0,13.27,0.0
2018,6,15,19,30,13.0,2.0,3.5,14.5,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,14.2,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,4,45,11.0,2.5,2.5,11.35,3.0,0.0,0.0
2018,6,16,5,0,22.0,5.0,2.5,11.4,6.0,4.91,0.0
2018,6,16,5,15,64.5,12.5,2.5,11.7,19.5,9.35,1.0
2018,6,16,5,30,107.0,20.0,2.5,12.0,33.0,16.74,7.18
2018,6,16,5,45,98.5,23.0,2.55,12.3,39.5,26.13,13.0
2018,6,16,6,0,90.0,26.0,2.6,12.6,46.0,34.3,19.78
2018,6,16,6,15,45.0,25.5,2.55,13.05,35.5,32.23,20.18
2018,6,16,6,30,0.0,25.0,2.5,13.5,25.0,24.12,15.1
2018,6,16,6,45,0.0,37.5,2.5,13.95,37.5,36.21,25.36
2018,6,16,7,0,0.0,50.0,2.5,14.4,50.0,48.3,35.49
2018,6,16,7,15,0.0,82.5,2.5,15.1,82.5,79.78,61.65
2018,6,16,7,30,0.0,115.0,2.5,15.8,115.0,111.1,87.12
2018,6,16,7,45,2.5,142.5,2.5,16.5,144.0,138.96,109.29
2018,6,16,8,0,5.0,170.0,2.5,17.2,173.0,167.17,131.36
2018,6,16,8,15,10.0,196.0,2.55,17.9,202.5,195.78,153.44
2018,6,16,8,30,15.0,222.0,2.6,18.6,232.0,224.94,175.62
2018,6,16,8,45,27.5,259.5,2.65,19.3,279.5,273.13,212.39
2018,6,16,9,0,40.0,297.0,2.7,20.0,327.0,320.95,248.13
2018,6,16,9,15,170.0,306.5,2.75,20.65,442.5,436.55,337.69
2018,6,16,9,30,300.0,316.0,2.8,21.3,558.0,562.03,431.31
2018,6,16,9,45,599.5,216.5,2.85,21.95,726.0,732.61,559.11
2018,6,16,10,0,899.0,117.0,2.9,22.6,894.0,909.11,678.65
2018,6,16,10,15,927.0,107.0,3.0,23.05,929.5,949.32,702.68
2018,6,16,10,30,955.0,97.0,3.1,23.5,965.0,987.88,726.59
2018,6,16,10,45,958.0,97.5,3.15,24.0,984.5,1011.42,739.98
2018,6,16,11,0,961.0,98.0,3.2,24.5,1004.0,1031.77,751.4
2018,6,16,11,15,963.5,98.5,3.3,24.75,1017.0,1048.34,761.58
2018,6,16,11,30,966.0,99.0,3.4,25.0,1030.0,1061.52,769.67
2018,6,16,11,45,966.0,99.5,3.5,25.25,1035.0,1068.78,774.06
2018,6,16,12,0,966.0,100.0,3.6,25.5,1040.0,1072.54,776.34
2018,6,16,12,15,963.5,101.0,3.65,25.6,1037.0,1070.8,775.28
2018,6,16,12,30,961.0,102.0,3.7,25.7,1034.0,1065.58,772.13
2018,6,16,12,45,956.0,103.5,3.75,25.8,1023.0,1054.94,765.6
2018,6,16,13,0,951.0,105.0,3.8,25.9,1012.0,1040.96,757.02
2018,6,16,13,15,948.0,104.5,3.85,25.85,995.0,1023.62,746.78
2018,6,16,13,30,945.0,104.0,3.9,25.8,978.0,1003.06,734.47
2018,6,16,13,45,939.5,103.0,3.95,25.75,953.5,976.53,718.23
2018,6,16,14,0,934.0,102.0,4.0,25.7,929.0,947.11,700.04
2018,6,16,14,15,927.0,101.0,4.05,25.45,898.0,913.64,679.55
2018,6,16,14,30,920.0,100.0,4.1,25.2,867.0,877.67,657.19
2018,6,16,14,45,910.5,98.5,4.15,24.95,830.0,836.88,631.26
2018,6,16,15,0,901.0,97.0,4.2,24.7,793.0,794.15,603.66
2018,6,16,15,15,890.0,95.0,4.2,24.7,751.5,748.12,572.61
2018,6,16,15,30,879.0,93.0,4.2,24.7,710.0,700.73,540.22
2018,6,16,15,45,863.5,91.5,4.3,23.9,664.0,649.82,505.05
2018,6,16,16,0,848.0,90.0,4.4,23.1,618.0,598.44,467.71
2018,6,16,16,15,828.0,87.0,4.45,22.5,568.5,542.83,425.48
2018,6,16,16,30,808.0,84.0,4.5,21.9,519.0,487.52,382.02
2018,6,16,16,45,781.5,81.5,4.55,21.35,468.0,430.61,335.75
2018,6,16,17,0,755.0,79.0,4.6,20.8,417.0,375.44,289.39
2018,6,16,17,15,719.0,75.0,4.6,20.1,365.0,317.58,239.9
2018,6,16,17,30,683.0,71.0,4.6,19.4,313.0,261.8,191.18
2018,6,16,17,45,632.5,66.5,4.55,18.7,262.5,206.86,143.41
2018,6,16,18,0,582.0,62.0,4.5,18.0,212.0,157.29,101.15
2018,6,16,18,15,505.0,55.0,4.4,17.35,165.0,107.84,62.79
2018,6,16,18,30,428.0,48.0,4.3,16.7,118.0,67.12,35.94
2018,6,16,18,45,312.5,38.0,4.2,16.05,80.0,32.09,21.57
2018,6,16,19,0,197.0,28.0,4.1,15.4,42.0,22.12,7.99
2018,6,16,19,15,103.0,15.0,4.1,15.15,22.0,14.74,0.0
2018,6,16,19,30,9.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,14.6,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.5,1.3,11.65,4.5,0.0,0.0
2018,6,17,5,0,0.0,9.0,1.3,11.7,9.0,8.85,0.0
2018,6,17,5,15,15.0,25.0,1.3,12.0,27.0,23.16,10.73
2018,6,17,5,30,30.0,41.0,1.3,12.3,45.0,37.85,25.38
2018,6,17,5,45,60.0,60.5,1.3,12.65,72.0,58.73,41.87
2018,6,17,6,0,90.0,80.0,1.3,13.0,99.0,84.78,62.52
2018,6,17,6,15,135.5,99.0,1.35,13.5,137.0,116.75,87.81
2018,6,17,6,30,181.0,118.0,1.4,14.0,175.0,153.52,117.57
2018,6,17,6,45,233.5,134.5,1.4,14.55,221.0,195.81,151.96
2018,6,17,7,0,286.0,151.0,1.4,15.1,267.0,243.8,191.05
2018,6,17,7,15,368.0,156.0,1.4,15.75,326.5,298.91,235.21
2018,6,17,7,30,450.0,161.0,1.4,16.4,386.0,361.84,285.11
2018,6,17,7,45,607.0,134.0,1.45,17.1,470.5,440.55,346.81
2018,6,17,8,0,764.0,107.0,1.5,17.8,555.0,532.74,417.6
2018,6,17,8,15,750.0,122.0,1.55,18.4,592.0,576.99,450.07
2018,6,17,8,30,736.0,137.0,1.6,19.0,629.0,618.46,479.73
2018,6,17,8,45,777.0,131.0,1.7,19.65,680.5,674.21,519.88
2018,6,17,9,0,818.0,125.0,1.8,20.3,732.0,731.54,559.03
2018,6,17,9,15,856.0,115.5,1.95,20.8,780.0,782.3,592.64
2018,6,17,9,30,894.0,106.0,2.1,21.3,828.0,835.19,627.3
2018,6,17,9,45,901.5,107.5,2.2,21.75,861.0,873.43,651.34
2018,6,17,10,0,909.0,109.0,2.3,22.2,894.0,909.44,673.82
2018,6,17,10,15,915.0,109.5,2.45,22.6,920.5,940.65,693.59
2018,6,17,10,30,921.0,110.0,2.6,23.0,947.0,969.18,711.56
2018,6,17,10,45,925.5,109.5,2.7,23.4,966.5,992.45,725.63
2018,6,17,11,0,930.0,109.0,2.8,23.8,986.0,1012.7,737.78
2018,6,17,11,15,932.5,110.0,2.9,24.0,999.0,1029.36,748.26
2018,6,17,11,30,935.0,111.0,3.0,24.2,1012.0,1042.76,756.73
2018,6,17,11,45,936.5,110.5,3.15,24.45,1017.5,1050.33,761.84
2018,6,17,12,0,938.0,110.0,3.3,24.7,1023.0,1054.53,764.9
2018,6,17,12,15,936.0,111.0,3.4,24.8,1020.5,1053.34,764.62
2018,6,17,12,30,934.0,112.0,3.5,24.9,1018.0,1048.77,762.29
2018,6,17,12,45,930.5,112.5,3.6,25.0,1007.5,1038.87,756.59
2018,6,17,13,0,927.0,113.0,3.7,25.1,997.0,1025.68,748.85
2018,6,17,13,15,924.5,112.0,3.75,25.1,980.5,1008.73,738.65
2018,6,17,13,30,922.0,111.0,3.8,25.1,964.0,988.61,726.41
2018,6,17,13,45,918.0,109.5,3.8,25.05,940.5,963.52,710.73
2018,6,17,14,0,914.0,108.0,3.8,25.0,917.0,935.53,693.12
2018,6,17,14,15,907.5,106.0,3.85,24.9,886.5,902.09,672.19
2018,6,17,14,30,901.0,104.0,3.9,24.8,856.0,866.19,649.43
2018,6,17,14,45,892.5,102.5,3.9,24.65,820.0,826.89,624.01
2018,6,17,15,0,884.0,101.0,3.9,24.5,784.0,785.63,596.99
2018,6,17,15,15,872.5,99.0,3.9,24.5,743.0,739.94,566.19
2018,6,17,15,30,861.0,97.0,3.9,24.5,702.0,692.96,534.12
2018,6,17,15,45,846.5,94.5,3.9,24.0,656.5,642.51,498.33
2018,6,17,16,0,832.0,92.0,3.9,23.5,611.0,591.79,460.84
2018,6,17,16,15,813.0,89.0,3.9,23.1,562.5,537.28,419.2
2018,6,17,16,30,794.0,86.0,3.9,22.7,514.0,483.23,376.59
2018,6,17,16,45,769.0,82.5,3.85,22.3,463.5,426.71,330.69
2018,6,17,17,0,744.0,79.0,3.8,21.9,413.0,371.79,284.71
2018,6,17,17,15,710.0,75.0,3.75,21.35,362.0,315.19,236.5
2018,6,17,17,30,676.0,71.0,3.7,20.8,311.0,260.46,188.94
2018,6,17,17,45,627.5,65.5,3.65,20.3,260.5,205.37,141.34
2018,6,17,18,0,579.0,60.0,3.6,19.8,210.0,155.43,98.98
2018,6,17,18,15,507.5,53.5,3.45,19.1,164.0,107.21,61.67
2018,6,17,18,30,436.0,47.0,3.3,18.4,118.0,67.07,35.26
2018,6,17,18,45,328.0,37.0,3.2,17.7,80.0,31.5,20.94
2018,6,17,19,0,220.0,27.0,3.1,17.0,42.0,22.18,8.29
2018,6,17,19,15,116.5,14.5,3.0,16.55,22.0,14.25,0.0
2018,6,17,19,30,13.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,17,19,45,6.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,4,45,36.5,6.5,0.85,13.1,7.5,0.0,0.0
2018,6,18,5,0,73.0,13.0,0.9,13.3,15.0,12.78,0.0
2018,6,18,5,15,185.0,26.5,0.9,13.75,45.5,20.69,8.81
2018,6,18,5,30,297.0,40.0,0.9,14.2,76.0,35.17,20.65
2018,6,18,5,45,403.5,48.0,0.9,14.7,121.0,68.35,37.45
2018,6,18,6,0,510.0,56.0,0.9,15.2,166.0,112.82,67.05
2018,6,18,6,15,568.0,62.0,0.95,15.95,214.5,158.69,103.52
2018,6,18,6,30,626.0,68.0,1.0,16.7,263.0,210.97,147.47
2018,6,18,6,45,667.0,72.5,1.0,17.45,314.0,263.09,192.49
2018,6,18,7,0,708.0,77.0,1.0,18.2,365.0,320.36,241.07
2018,6,18,7,15,737.5,81.0,1.15,19.15,416.0,375.18,287.0
2018,6,18,7,30,767.0,85.0,1.3,20.1,467.0,432.33,333.35
2018,6,18,7,45,789.0,88.0,1.4,21.1,516.5,486.76,375.95
2018,6,18,8,0,811.0,91.0,1.5,22.1,566.0,542.19,417.77
2018,6,18,8,15,801.5,103.0,1.65,22.75,605.0,588.47,452.09
2018,6,18,8,30,792.0,115.0,1.8,23.4,644.0,632.29,483.59
2018,6,18,8,45,678.0,173.0,1.95,24.1,647.0,647.45,491.69
2018,6,18,9,0,564.0,231.0,2.1,24.8,650.0,649.38,489.89
2018,6,18,9,15,510.0,270.0,2.2,25.3,663.5,669.83,501.93
2018,6,18,9,30,456.0,309.0,2.3,25.8,677.0,684.76,509.62
2018,6,18,9,45,532.5,285.0,2.4,26.25,732.0,742.41,550.31
2018,6,18,10,0,609.0,261.0,2.5,26.7,787.0,804.04,592.71
2018,6,18,10,15,724.5,209.0,2.6,27.05,853.5,874.35,640.35
2018,6,18,10,30,840.0,157.0,2.7,27.4,920.0,945.04,685.23
2018,6,18,10,45,853.0,152.0,2.75,27.75,941.5,965.77,696.84
2018,6,18,11,0,866.0,147.0,2.8,28.1,963.0,988.56,710.22
2018,6,18,11,15,890.5,133.0,2.9,28.3,982.0,1011.03,724.23
2018,6,18,11,30,915.0,119.0,3.0,28.5,1001.0,1030.83,736.59
2018,6,18,11,45,916.0,119.0,3.1,28.7,1006.5,1038.31,741.2
2018,6,18,12,0,917.0,119.0,3.2,28.9,1012.0,1042.48,743.92
2018,6,18,12,15,920.0,116.5,3.3,28.95,1010.5,1042.84,744.78
2018,6,18,12,30,923.0,114.0,3.4,29.0,1009.0,1039.86,743.64
2018,6,18,12,45,926.0,110.0,3.55,29.1,1000.5,1032.0,739.7
2018,6,18,13,0,929.0,106.0,3.7,29.2,992.0,1020.74,733.63
2018,6,18,13,15,926.0,105.0,3.8,29.15,975.5,1003.32,723.73
2018,6,18,13,30,923.0,104.0,3.9,29.1,959.0,982.74,711.81
2018,6,18,13,45,918.5,103.0,3.95,29.05,935.5,957.72,696.66
2018,6,18,14,0,914.0,102.0,4.0,29.0,912.0,929.81,679.59
2018,6,18,14,15,907.5,101.5,4.05,28.8,882.5,897.93,660.18
2018,6,18,14,30,901.0,101.0,4.1,28.6,853.0,863.59,638.96
2018,6,18,14,45,892.5,99.0,4.15,28.45,817.0,823.82,613.71
2018,6,18,15,0,884.0,97.0,4.2,28.3,781.0,782.11,586.85
2018,6,18,15,15,872.5,95.5,4.2,28.3,740.0,736.96,556.73
2018,6,18,15,30,861.0,94.0,4.2,28.3,699.0,690.52,525.38
2018,6,18,15,45,847.5,91.0,4.25,27.7,654.0,640.25,490.59
2018,6,18,16,0,834.0,88.0,4.3,27.1,609.0,589.35,453.69
2018,6,18,16,15,816.5,85.5,4.25,26.75,561.5,536.31,413.35
2018,6,18,16,30,799.0,83.0,4.2,26.4,514.0,483.36,371.86
2018,6,18,16,45,775.5,79.5,4.2,26.0,464.0,427.27,326.88
2018,6,18,17,0,752.0,76.0,4.2,25.6,414.0,372.61,281.64
2018,6,18,17,15,719.5,71.5,4.1,25.05,363.0,315.6,233.6
2018,6,18,17,30,687.0,67.0,4.0,24.5,312.0,261.51,187.0
2018,6,18,17,45,641.0,62.0,3.9,23.9,262.0,205.7,139.31
2018,6,18,18,0,595.0,57.0,3.8,23.3,212.0,155.91,97.43
2018,6,18,18,15,526.5,51.0,3.5,22.55,166.0,107.57,60.29
2018,6,18,18,30,458.0,45.0,3.2,21.8,120.0,66.95,33.81
2018,6,18,18,45,339.5,35.5,2.9,21.05,81.0,30.42,19.75
2018,6,18,19,0,221.0,26.0,2.6,20.3,42.0,21.06,7.69
2018,6,18,19,15,117.5,14.0,2.5,19.75,22.0,13.76,0.0
2018,6,18,19,30,14.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,18.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,4,45,50.5,6.5,1.3,14.6,8.0,0.0,0.0
2018,6,19,5,0,101.0,13.0,1.4,14.8,16.0,12.78,0.0
2018,6,19,5,15,238.5,25.0,1.5,15.3,49.0,19.81,7.99
2018,6,19,5,30,376.0,37.0,1.6,15.8,82.0,33.68,18.74
2018,6,19,5,45,403.5,45.5,1.65,16.3,114.5,65.65,35.03
2018,6,19,6,0,431.0,54.0,1.7,16.8,147.0,100.88,60.24
2018,6,19,6,15,329.5,72.5,1.7,17.5,154.5,125.34,85.53
2018,6,19,6,30,228.0,91.0,1.7,18.2,162.0,139.27,102.47
2018,6,19,6,45,201.0,105.0,1.75,18.9,176.0,158.43,120.3
2018,6,19,7,0,174.0,119.0,1.8,19.6,190.0,174.55,134.89
2018,6,19,7,15,215.5,140.5,1.8,20.35,240.0,222.09,172.98
2018,6,19,7,30,257.0,162.0,1.8,21.1,290.0,273.99,213.87
2018,6,19,7,45,374.0,163.0,1.8,21.9,371.0,349.63,272.55
2018,6,19,8,0,491.0,164.0,1.8,22.7,452.0,435.31,337.66
2018,6,19,8,15,625.5,138.5,1.8,23.55,536.0,517.38,399.02
2018,6,19,8,30,760.0,113.0,1.8,24.4,620.0,609.06,465.68
2018,6,19,8,45,828.5,100.0,1.8,25.3,686.0,676.65,512.17
2018,6,19,9,0,897.0,87.0,1.8,26.2,752.0,748.78,558.19
2018,6,19,9,15,905.5,89.0,1.85,26.85,790.5,792.95,585.08
2018,6,19,9,30,914.0,91.0,1.9,27.5,829.0,835.3,610.6
2018,6,19,9,45,920.0,93.5,1.95,28.2,862.0,874.02,633.27
2018,6,19,10,0,926.0,96.0,2.0,28.9,895.0,910.37,654.14
2018,6,19,10,15,932.0,96.5,2.05,29.3,922.0,942.12,672.67
2018,6,19,10,30,938.0,97.0,2.1,29.7,949.0,971.15,689.4
2018,6,19,10,45,942.5,97.5,2.15,30.15,969.5,995.87,703.26
2018,6,19,11,0,947.0,98.0,2.2,30.6,990.0,1017.53,715.21
2018,6,19,11,15,950.0,97.5,2.3,30.85,1003.0,1033.51,724.83
2018,6,19,11,30,953.0,97.0,2.4,31.1,1016.0,1046.18,732.52
2018,6,19,11,45,955.0,97.5,2.45,31.35,1022.5,1055.49,737.71
2018,6,19,12,0,957.0,98.0,2.5,31.6,1029.0,1061.36,740.91
2018,6,19,12,15,955.0,99.0,2.65,31.7,1026.5,1060.28,741.44
2018,6,19,12,30,953.0,100.0,2.8,31.8,1024.0,1055.75,739.93
2018,6,19,12,45,949.5,100.5,2.9,31.9,1014.0,1045.8,734.65
2018,6,19,13,0,946.0,101.0,3.0,32.0,1004.0,1032.5,727.35
2018,6,19,13,15,943.5,100.5,3.1,31.95,987.5,1015.87,718.44
2018,6,19,13,30,941.0,100.0,3.2,31.9,971.0,996.0,707.49
2018,6,19,13,45,937.0,98.5,3.25,31.85,947.5,970.59,692.6
2018,6,19,14,0,933.0,97.0,3.3,31.8,924.0,942.21,675.79
2018,6,19,14,15,926.5,95.5,3.4,31.55,893.5,908.83,656.46
2018,6,19,14,30,920.0,94.0,3.5,31.3,863.0,872.92,635.23
2018,6,19,14,45,911.5,93.0,3.6,31.1,827.0,833.56,611.28
2018,6,19,15,0,903.0,92.0,3.7,30.9,791.0,792.2,585.62
2018,6,19,15,15,892.0,90.5,3.7,30.9,750.0,746.7,555.87
2018,6,19,15,30,881.0,89.0,3.7,30.9,709.0,699.83,524.84
2018,6,19,15,45,866.5,87.0,3.75,30.15,663.5,649.06,490.93
2018,6,19,16,0,852.0,85.0,3.8,29.4,618.0,597.72,454.6
2018,6,19,16,15,834.0,82.0,3.85,28.9,569.0,543.14,414.19
2018,6,19,16,30,816.0,79.0,3.9,28.4,520.0,488.47,372.35
2018,6,19,16,45,791.5,76.5,3.9,27.9,469.5,432.08,327.7
2018,6,19,17,0,767.0,74.0,3.9,27.4,419.0,377.18,282.78
2018,6,19,17,15,733.5,70.0,3.9,26.65,367.5,319.51,234.86
2018,6,19,17,30,700.0,66.0,3.9,25.9,316.0,264.85,188.29
2018,6,19,17,45,652.5,61.5,3.85,25.15,265.5,208.45,140.47
2018,6,19,18,0,605.0,57.0,3.8,24.4,215.0,158.2,98.47
2018,6,19,18,15,534.5,50.5,3.65,23.45,168.0,108.54,60.51
2018,6,19,18,30,464.0,44.0,3.5,22.5,121.0,66.8,33.29
2018,6,19,18,45,355.0,35.0,3.35,21.55,82.5,30.38,19.69
2018,6,19,19,0,246.0,26.0,3.2,20.6,44.0,21.01,7.87
2018,6,19,19,15,130.5,14.0,3.1,20.0,23.0,13.76,0.0
2018,6,19,19,30,15.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,18.75,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.0,1.35,12.95,9.0,0.0,0.0
2018,6,20,5,0,125.0,14.0,1.5,13.2,18.0,13.76,0.0
2018,6,20,5,15,267.5,24.5,1.6,13.75,51.0,19.36,7.62
2018,6,20,5,30,410.0,35.0,1.7,14.3,84.0,31.82,17.27
2018,6,20,5,45,452.0,42.0,1.75,14.9,119.5,65.22,33.27
2018,6,20,6,0,494.0,49.0,1.8,15.5,155.0,103.46,59.99
2018,6,20,6,15,426.0,66.0,1.85,16.35,174.5,136.48,91.13
2018,6,20,6,30,358.0,83.0,1.9,17.2,194.0,161.38,116.53
2018,6,20,6,45,329.0,99.5,1.95,18.1,216.0,189.87,142.92
2018,6,20,7,0,300.0,116.0,2.0,19.0,238.0,215.09,165.69
2018,6,20,7,15,316.5,142.5,2.1,19.9,286.5,263.91,205.54
2018,6,20,7,30,333.0,169.0,2.2,20.8,335.0,314.7,245.83
2018,6,20,7,45,542.0,139.0,2.25,21.75,441.5,411.52,321.02
2018,6,20,8,0,751.0,109.0,2.3,22.7,548.0,525.96,408.02
2018,6,20,8,15,827.0,94.5,2.35,23.55,615.0,594.12,458.43
2018,6,20,8,30,903.0,80.0,2.4,24.4,682.0,667.16,511.18
2018,6,20,8,45,915.0,81.5,2.4,25.25,726.0,717.23,543.8
2018,6,20,9,0,927.0,83.0,2.4,26.1,770.0,766.18,574.16
2018,6,20,9,15,931.5,87.0,2.45,26.85,808.0,810.5,601.3
2018,6,20,9,30,936.0,91.0,2.5,27.6,846.0,852.63,626.57
2018,6,20,9,45,938.0,96.0,2.55,28.35,879.0,891.31,649.2
2018,6,20,10,0,940.0,101.0,2.6,29.1,912.0,927.29,669.79
2018,6,20,10,15,946.5,101.5,2.7,29.55,940.0,959.92,689.25
2018,6,20,10,30,953.0,102.0,2.8,30.0,968.0,989.81,706.89
2018,6,20,10,45,958.0,102.0,2.9,30.4,988.5,1014.87,721.57
2018,6,20,11,0,963.0,102.0,3.0,30.8,1009.0,1036.82,734.32
2018,6,20,11,15,966.0,102.5,3.1,31.0,1023.0,1054.09,744.78
2018,6,20,11,30,969.0,103.0,3.2,31.2,1037.0,1068.0,753.24
2018,6,20,11,45,971.0,102.0,3.35,31.4,1042.5,1075.95,758.51
2018,6,20,12,0,973.0,101.0,3.5,31.6,1048.0,1080.41,761.72
2018,6,20,12,15,972.0,101.5,3.6,31.65,1046.0,1079.87,761.97
2018,6,20,12,30,971.0,102.0,3.7,31.7,1044.0,1075.82,760.15
2018,6,20,12,45,969.0,102.5,3.85,31.75,1035.0,1067.27,755.97
2018,6,20,13,0,967.0,103.0,4.0,31.8,1026.0,1055.28,749.67
2018,6,20,13,15,964.0,102.5,4.05,31.7,1009.0,1037.91,739.78
2018,6,20,13,30,961.0,102.0,4.1,31.6,992.0,1017.25,727.85
2018,6,20,13,45,956.5,101.0,4.2,31.45,968.0,991.5,713.07
2018,6,20,14,0,952.0,100.0,4.3,31.3,944.0,962.74,696.26
2018,6,20,14,15,946.0,98.0,4.35,31.05,913.0,928.8,675.93
2018,6,20,14,30,940.0,96.0,4.4,30.8,882.0,892.24,653.69
2018,6,20,14,45,932.0,94.5,4.4,30.55,845.5,852.13,628.61
2018,6,20,15,0,924.0,93.0,4.4,30.3,809.0,809.92,601.84
2018,6,20,15,15,913.5,91.0,4.4,30.3,767.0,763.48,571.25
2018,6,20,15,30,903.0,89.0,4.4,30.3,725.0,715.57,539.28
2018,6,20,15,45,889.5,87.0,4.4,29.55,679.0,664.49,504.92
2018,6,20,16,0,876.0,85.0,4.4,28.8,633.0,612.7,467.93
2018,6,20,16,15,858.0,82.0,4.4,28.25,583.5,556.97,426.43
2018,6,20,16,30,840.0,79.0,4.4,27.7,534.0,501.47,383.73
2018,6,20,16,45,816.5,76.0,4.35,27.2,482.5,443.42,337.55
2018,6,20,17,0,793.0,73.0,4.3,26.7,431.0,387.1,291.24
2018,6,20,17,15,761.0,69.0,4.2,25.95,378.5,328.53,242.24
2018,6,20,17,30,729.0,65.0,4.1,25.2,326.0,272.78,194.43
2018,6,20,17,45,683.5,60.5,4.0,24.45,274.5,216.5,146.3
2018,6,20,18,0,638.0,56.0,3.9,23.7,223.0,163.58,101.79
2018,6,20,18,15,569.5,49.5,3.7,22.75,174.5,112.27,62.22
2018,6,20,18,30,501.0,43.0,3.5,21.8,126.0,68.65,33.55
2018,6,20,18,45,390.5,35.0,3.3,20.85,86.5,31.03,16.56
2018,6,20,19,0,280.0,27.0,3.1,19.9,47.0,22.0,8.76
2018,6,20,19,15,149.5,14.5,3.05,19.25,24.5,14.25,0.0
2018,6,20,19,30,19.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,6,20,19,45,9.5,1.0,2.9,17.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,7.0,1.6,12.3,9.0,0.0,0.0
2018,6,21,5,0,140.0,14.0,1.7,12.5,18.0,13.76,0.0
2018,6,21,5,15,289.5,24.5,1.75,13.0,52.5,19.4,7.53
2018,6,21,5,30,439.0,35.0,1.8,13.5,87.0,31.77,17.31
2018,6,21,5,45,485.0,42.5,1.8,14.05,125.5,67.46,34.21
2018,6,21,6,0,531.0,50.0,1.8,14.6,164.0,108.45,62.78
2018,6,21,6,15,473.5,68.5,1.9,15.45,190.0,146.89,98.06
2018,6,21,6,30,416.0,87.0,2.0,16.3,216.0,178.27,128.72
2018,6,21,6,45,408.0,104.5,2.05,17.15,250.0,217.01,163.32
2018,6,21,7,0,400.0,122.0,2.1,18.0,284.0,254.77,196.28
2018,6,21,7,15,475.0,126.5,2.15,18.85,344.0,311.84,242.61
2018,6,21,7,30,550.0,131.0,2.2,19.7,404.0,377.56,295.0
2018,6,21,7,45,654.0,118.5,2.25,20.6,476.5,447.02,349.41
2018,6,21,8,0,758.0,106.0,2.3,21.5,549.0,526.28,409.98
2018,6,21,8,15,836.5,92.0,2.35,22.35,618.5,596.45,462.34
2018,6,21,8,30,915.0,78.0,2.4,23.2,688.0,672.29,517.3
2018,6,21,8,45,926.5,79.5,2.45,24.05,732.0,722.57,550.36
2018,6,21,9,0,938.0,81.0,2.5,24.9,776.0,771.65,581.24
2018,6,21,9,15,947.5,82.0,2.6,25.6,815.5,817.23,609.83
2018,6,21,9,30,957.0,83.0,2.7,26.3,855.0,860.98,636.78
2018,6,21,9,45,965.0,83.5,2.8,27.0,889.0,900.88,660.84
2018,6,21,10,0,973.0,84.0,2.9,27.7,923.0,938.41,683.08
2018,6,21,10,15,978.0,84.5,2.95,28.3,950.5,970.65,701.58
2018,6,21,10,30,983.0,85.0,3.0,28.9,978.0,999.97,718.1
2018,6,21,10,45,986.0,86.0,3.1,29.5,998.5,1024.84,732.12
2018,6,21,11,0,989.0,87.0,3.2,30.1,1019.0,1046.44,744.07
2018,6,21,11,15,991.0,87.5,3.2,30.55,1032.0,1063.17,752.6
2018,6,21,11,30,993.0,88.0,3.2,31.0,1045.0,1076.42,759.03
2018,6,21,11,45,994.0,88.5,3.25,31.5,1051.0,1085.12,763.0
2018,6,21,12,0,995.0,89.0,3.3,32.0,1057.0,1090.25,764.87
2018,6,21,12,15,990.0,91.5,3.35,32.15,1053.5,1087.79,763.26
2018,6,21,12,30,985.0,94.0,3.4,32.3,1050.0,1081.76,759.59
2018,6,21,12,45,977.0,98.5,3.45,32.5,1039.0,1071.28,753.13
2018,6,21,13,0,969.0,103.0,3.5,32.7,1028.0,1057.42,744.67
2018,6,21,13,15,967.0,102.5,3.6,32.65,1012.0,1041.03,735.83
2018,6,21,13,30,965.0,102.0,3.7,32.6,996.0,1021.32,724.89
2018,6,21,13,45,961.0,101.0,3.75,32.55,972.5,995.99,710.03
2018,6,21,14,0,957.0,100.0,3.8,32.5,949.0,967.62,693.2
2018,6,21,14,15,951.0,98.5,3.85,32.3,918.0,934.08,673.34
2018,6,21,14,30,945.0,97.0,3.9,32.1,887.0,897.91,651.6
