Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,15,842.5,113.0,2.45,29.25,759.5,762.74,564.06
2018,7,1,9,30,853.0,115.0,2.5,29.9,798.0,804.84,589.75
2018,7,1,9,45,860.5,117.5,2.55,30.55,831.0,843.22,612.63
2018,7,1,10,0,868.0,120.0,2.6,31.2,864.0,879.51,633.87
2018,7,1,10,15,874.5,121.5,2.65,31.65,891.5,911.62,652.71
2018,7,1,10,30,881.0,123.0,2.7,32.1,919.0,941.22,669.85
2018,7,1,10,45,885.5,124.0,2.8,32.6,939.5,965.77,683.98
2018,7,1,11,0,890.0,125.0,2.9,33.1,960.0,987.45,696.3
2018,7,1,11,15,892.0,126.0,3.0,33.35,973.0,1003.69,705.97
2018,7,1,11,30,894.0,127.0,3.1,33.6,986.0,1016.8,713.78
2018,7,1,11,45,894.5,127.0,3.2,33.8,991.5,1024.22,718.28
2018,7,1,12,0,895.0,127.0,3.3,34.0,997.0,1028.42,720.9
2018,7,1,12,15,889.0,130.5,3.4,34.0,993.5,1026.35,720.31
2018,7,1,12,30,883.0,134.0,3.5,34.0,990.0,1021.07,717.83
2018,7,1,12,45,873.5,138.5,3.65,34.0,979.0,1010.17,712.24
2018,7,1,13,0,864.0,143.0,3.8,34.0,968.0,996.27,704.8
2018,7,1,13,15,859.0,143.0,3.85,33.8,951.5,979.4,695.43
2018,7,1,13,30,854.0,143.0,3.9,33.6,935.0,959.64,684.25
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,934.71,669.98
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,907.19,653.94
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,878.89,637.06
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,844.65,616.12
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,805.47,591.99
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,764.73,566.49
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,720.53,537.31
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,675.33,506.22
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,625.44,472.0
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,575.22,436.53
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,521.42,396.76
2018,7,1,16,30,695.0,115.0,3.9,29.1,494.0,468.54,356.55
2018,7,1,16,45,667.0,110.0,3.8,28.55,445.0,413.84,313.83
2018,7,1,17,0,639.0,105.0,3.7,28.0,396.0,361.17,271.48
2018,7,1,17,15,603.0,98.5,3.6,27.3,346.5,306.52,226.86
2018,7,1,17,30,567.0,92.0,3.5,26.6,297.0,255.27,184.09
2018,7,1,17,45,518.5,83.5,3.35,25.9,248.5,202.74,140.44
2018,7,1,18,0,470.0,75.0,3.2,25.2,200.0,155.46,101.63
2018,7,1,18,15,402.5,64.5,3.05,24.4,155.5,108.61,65.75
2018,7,1,18,30,335.0,54.0,2.9,23.6,111.0,69.95,39.36
2018,7,1,18,45,246.0,41.0,2.75,22.85,75.5,36.29,20.61
2018,7,1,19,0,157.0,28.0,2.6,22.1,40.0,21.93,9.3
2018,7,1,19,15,83.0,15.0,2.55,21.55,21.0,14.74,0.0
2018,7,1,19,30,9.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.4,20.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,2,4,45,22.0,4.5,1.05,15.95,5.0,0.0,0.0
2018,7,2,5,0,44.0,9.0,1.2,16.2,10.0,8.85,0.0
2018,7,2,5,15,129.0,23.5,1.2,16.7,35.5,18.48,2.61
2018,7,2,5,30,214.0,38.0,1.2,17.2,61.0,29.36,18.94
2018,7,2,5,45,242.0,44.5,1.25,17.75,83.5,50.46,28.68
2018,7,2,6,0,270.0,51.0,1.3,18.3,106.0,74.75,45.28
2018,7,2,6,15,135.0,48.5,1.3,19.15,76.0,67.78,45.35
2018,7,2,6,30,0.0,46.0,1.3,20.0,46.0,44.43,31.58
2018,7,2,6,45,0.5,68.5,1.35,20.85,68.5,66.35,49.57
2018,7,2,7,0,1.0,91.0,1.4,21.7,91.0,88.13,67.03
2018,7,2,7,15,13.0,130.5,1.4,22.6,136.5,130.72,100.7
2018,7,2,7,30,25.0,170.0,1.4,23.5,182.0,175.2,135.08
2018,7,2,7,45,104.5,187.0,1.45,24.35,246.0,233.76,180.08
2018,7,2,8,0,184.0,204.0,1.5,25.2,310.0,299.52,230.08
2018,7,2,8,15,218.0,219.5,1.55,25.95,355.5,346.35,264.68
2018,7,2,8,30,252.0,235.0,1.6,26.7,401.0,394.64,299.8
2018,7,2,8,45,283.5,256.0,1.7,27.4,454.5,449.3,338.88
2018,7,2,9,0,315.0,277.0,1.8,28.1,508.0,506.13,378.65
2018,7,2,9,15,397.0,281.5,1.9,28.7,588.5,590.63,438.17
2018,7,2,9,30,479.0,286.0,2.0,29.3,669.0,677.21,497.5
2018,7,2,9,45,569.0,261.0,2.05,29.85,735.0,745.54,543.81
2018,7,2,10,0,659.0,236.0,2.1,30.4,801.0,819.23,592.74
2018,7,2,10,15,740.5,201.0,2.2,30.9,854.5,876.94,629.22
2018,7,2,10,30,822.0,166.0,2.3,31.4,908.0,933.85,663.98
2018,7,2,10,45,826.0,168.5,2.35,31.9,928.5,958.57,677.54
2018,7,2,11,0,830.0,171.0,2.4,32.4,949.0,980.56,689.65
2018,7,2,11,15,832.0,173.5,2.5,32.7,963.0,997.76,699.84
2018,7,2,11,30,834.0,176.0,2.6,33.0,977.0,1011.99,708.27
2018,7,2,11,45,833.5,177.5,2.7,33.25,982.5,1019.68,712.89
2018,7,2,12,0,833.0,179.0,2.8,33.5,988.0,1024.27,715.71
2018,7,2,12,15,831.0,180.0,2.85,33.6,986.0,1023.75,715.48
2018,7,2,12,30,829.0,181.0,2.9,33.7,984.0,1020.13,713.47
2018,7,2,12,45,824.0,181.5,3.0,33.75,974.0,1009.97,708.06
2018,7,2,13,0,819.0,182.0,3.1,33.8,964.0,996.84,700.88
2018,7,2,13,15,808.5,185.0,3.2,33.7,946.0,978.02,690.56
2018,7,2,13,30,798.0,188.0,3.3,33.6,928.0,956.59,678.58
2018,7,2,13,45,740.0,211.5,3.4,33.5,884.5,912.04,651.64
2018,7,2,14,0,682.0,235.0,3.5,33.4,841.0,864.42,622.44
2018,7,2,14,15,653.5,235.0,3.55,33.1,800.0,819.66,594.26
2018,7,2,14,30,625.0,235.0,3.6,32.8,759.0,774.4,565.13
2018,7,2,14,45,575.5,237.5,3.7,32.5,704.0,714.36,525.21
2018,7,2,15,0,526.0,240.0,3.8,32.2,649.0,654.79,484.83
2018,7,2,15,15,509.5,229.5,3.8,32.2,608.5,610.25,454.1
2018,7,2,15,30,493.0,219.0,3.8,32.2,568.0,565.76,422.81
2018,7,2,15,45,457.5,219.5,3.85,31.25,527.0,519.95,391.18
2018,7,2,16,0,422.0,220.0,3.9,30.3,486.0,476.24,360.3
2018,7,2,16,15,421.0,205.0,3.9,29.65,452.5,439.1,333.58
2018,7,2,16,30,420.0,190.0,3.9,29.0,419.0,401.35,305.56
2018,7,2,16,45,463.0,164.5,3.85,28.3,394.0,373.03,283.77
2018,7,2,17,0,506.0,139.0,3.8,27.6,369.0,339.74,256.76
2018,7,2,17,15,489.0,125.5,3.75,26.75,326.0,292.02,218.04
2018,7,2,17,30,472.0,112.0,3.7,25.9,283.0,245.79,179.59
2018,7,2,17,45,420.5,100.0,3.6,25.05,234.5,194.38,137.58
2018,7,2,18,0,369.0,88.0,3.5,24.2,186.0,148.56,100.57
2018,7,2,18,15,310.0,73.0,3.35,23.3,143.5,104.77,66.86
2018,7,2,18,30,251.0,58.0,3.2,22.4,101.0,67.67,40.64
2018,7,2,18,45,180.0,41.0,3.05,21.55,66.5,35.35,20.66
2018,7,2,19,0,109.0,24.0,2.9,20.7,32.0,18.58,7.04
2018,7,2,19,15,57.5,12.5,2.8,20.2,16.5,12.29,0.0
2018,7,2,19,30,6.0,1.0,2.7,19.7,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.65,19.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,4,45,12.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,7,3,5,0,25.0,6.0,2.4,14.2,6.0,5.9,0.0
2018,7,3,5,15,87.0,19.0,2.55,14.65,27.0,14.74,0.34
2018,7,3,5,30,149.0,32.0,2.7,15.1,48.0,24.42,14.9
2018,7,3,5,45,188.0,42.5,2.85,15.55,73.5,45.56,26.59
2018,7,3,6,0,227.0,53.0,3.0,16.0,99.0,71.55,44.89
2018,7,3,6,15,113.5,52.0,3.0,16.6,75.0,67.31,46.36
2018,7,3,6,30,0.0,51.0,3.0,17.2,51.0,49.27,36.03
2018,7,3,6,45,0.0,60.0,3.05,17.8,60.0,57.98,43.21
2018,7,3,7,0,0.0,69.0,3.1,18.4,69.0,66.7,50.24
2018,7,3,7,15,0.0,90.0,3.1,19.05,90.0,86.96,66.65
2018,7,3,7,30,0.0,111.0,3.1,19.7,111.0,107.23,82.76
2018,7,3,7,45,2.5,135.5,3.15,20.4,137.0,132.16,102.36
2018,7,3,8,0,5.0,160.0,3.2,21.1,163.0,157.43,121.91
2018,7,3,8,15,33.5,209.0,3.25,21.75,231.0,223.4,173.59
2018,7,3,8,30,62.0,258.0,3.3,22.4,299.0,291.53,225.77
2018,7,3,8,45,92.5,292.5,3.35,23.1,358.0,349.61,269.31
2018,7,3,9,0,123.0,327.0,3.4,23.8,417.0,413.34,316.21
2018,7,3,9,15,125.5,336.5,3.5,24.35,432.5,430.63,327.82
2018,7,3,9,30,128.0,346.0,3.6,24.9,448.0,447.75,339.38
2018,7,3,9,45,123.5,347.0,3.7,25.5,449.0,450.33,340.05
2018,7,3,10,0,119.0,348.0,3.8,26.1,450.0,452.15,340.23
2018,7,3,10,15,334.0,300.5,3.95,26.45,599.0,610.59,460.52
2018,7,3,10,30,549.0,253.0,4.1,26.8,748.0,771.89,577.95
2018,7,3,10,45,662.5,218.0,4.2,27.15,829.0,856.79,636.34
2018,7,3,11,0,776.0,183.0,4.3,27.5,910.0,940.5,691.25
2018,7,3,11,15,851.0,152.5,4.4,27.6,960.5,989.71,723.13
2018,7,3,11,30,926.0,122.0,4.5,27.7,1011.0,1043.37,757.9
2018,7,3,11,45,928.5,121.0,4.55,27.85,1017.5,1052.13,762.8
2018,7,3,12,0,931.0,120.0,4.6,28.0,1024.0,1057.56,765.97
2018,7,3,12,15,931.0,120.0,4.65,28.0,1023.0,1058.11,766.62
2018,7,3,12,30,931.0,120.0,4.7,28.0,1022.0,1055.29,765.34
2018,7,3,12,45,929.0,120.0,4.7,27.95,1013.0,1047.1,760.39
2018,7,3,13,0,927.0,120.0,4.7,27.9,1004.0,1035.59,753.41
2018,7,3,13,15,925.0,118.5,4.7,27.8,988.5,1019.29,743.55
2018,7,3,13,30,923.0,117.0,4.7,27.7,973.0,999.77,731.64
2018,7,3,13,45,919.5,115.5,4.65,27.65,950.0,975.73,716.23
2018,7,3,14,0,916.0,114.0,4.6,27.6,927.0,948.72,698.9
2018,7,3,14,15,892.5,120.5,4.55,27.4,891.0,909.34,673.72
2018,7,3,14,30,869.0,127.0,4.5,27.2,855.0,868.45,647.41
2018,7,3,14,45,850.5,128.0,4.45,27.05,815.5,824.95,618.95
2018,7,3,15,0,832.0,129.0,4.4,26.9,776.0,782.43,590.92
2018,7,3,15,15,843.5,117.5,4.4,26.9,743.5,746.01,566.74
2018,7,3,15,30,855.0,106.0,4.4,26.9,711.0,705.38,539.31
2018,7,3,15,45,848.5,100.5,4.3,26.4,668.0,657.56,505.67
2018,7,3,16,0,842.0,95.0,4.2,25.9,625.0,608.82,469.98
2018,7,3,16,15,824.0,91.5,4.1,25.45,576.0,553.88,428.46
2018,7,3,16,30,806.0,88.0,4.0,25.0,527.0,499.23,385.92
2018,7,3,16,45,767.5,86.0,3.95,24.6,471.5,437.27,336.58
2018,7,3,17,0,729.0,84.0,3.9,24.2,416.0,378.26,288.23
2018,7,3,17,15,699.5,79.0,3.8,23.65,366.0,321.64,240.6
2018,7,3,17,30,670.0,74.0,3.7,23.1,316.0,268.52,194.74
2018,7,3,17,45,636.0,67.0,3.6,22.5,268.0,215.22,148.55
2018,7,3,18,0,602.0,60.0,3.5,21.9,220.0,165.46,105.83
2018,7,3,18,15,531.0,53.5,3.35,21.2,172.5,115.22,66.55
2018,7,3,18,30,460.0,47.0,3.2,20.5,125.0,73.0,37.94
2018,7,3,18,45,351.0,37.5,3.1,19.75,85.5,35.47,19.06
2018,7,3,19,0,242.0,28.0,3.0,19.0,46.0,22.86,9.99
2018,7,3,19,15,128.5,15.0,3.0,18.45,24.0,14.74,0.0
2018,7,3,19,30,15.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,17.35,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,4,45,6.5,2.0,2.2,13.55,2.0,0.0,0.0
2018,7,4,5,0,13.0,4.0,2.3,13.7,4.0,3.93,0.0
2018,7,4,5,15,43.5,10.5,2.35,14.15,14.5,9.09,0.0
2018,7,4,5,30,74.0,17.0,2.4,14.6,25.0,12.56,4.91
2018,7,4,5,45,88.5,23.0,2.45,15.05,37.5,23.55,11.38
2018,7,4,6,0,103.0,29.0,2.5,15.5,50.0,36.58,20.9
2018,7,4,6,15,51.5,31.0,2.5,16.15,41.5,38.27,24.63
2018,7,4,6,30,0.0,33.0,2.5,16.8,33.0,31.85,21.4
2018,7,4,6,45,0.0,37.5,2.5,17.45,37.5,36.21,24.99
2018,7,4,7,0,0.0,42.0,2.5,18.1,42.0,40.56,28.49
2018,7,4,7,15,0.0,61.0,2.5,18.8,61.0,58.95,43.59
2018,7,4,7,30,0.0,80.0,2.5,19.5,80.0,77.37,58.43
2018,7,4,7,45,10.5,134.5,2.5,20.15,140.5,135.11,104.9
2018,7,4,8,0,21.0,189.0,2.5,20.8,201.0,194.07,151.17
2018,7,4,8,15,108.0,229.0,2.5,21.45,299.0,288.7,225.28
2018,7,4,8,30,195.0,269.0,2.5,22.1,397.0,389.21,301.87
2018,7,4,8,45,427.5,226.0,2.5,22.75,531.0,520.51,402.5
2018,7,4,9,0,660.0,183.0,2.5,23.4,665.0,667.34,510.63
2018,7,4,9,15,780.0,142.0,2.55,24.0,742.0,744.66,564.37
2018,7,4,9,30,900.0,101.0,2.6,24.6,819.0,827.15,618.36
2018,7,4,9,45,907.5,102.5,2.65,25.2,852.5,866.29,641.89
2018,7,4,10,0,915.0,104.0,2.7,25.8,886.0,903.2,664.01
2018,7,4,10,15,920.5,104.5,2.75,26.3,913.0,934.88,682.75
2018,7,4,10,30,926.0,105.0,2.8,26.8,940.0,963.86,699.64
2018,7,4,10,45,930.5,105.5,2.85,27.3,961.0,989.05,714.01
2018,7,4,11,0,935.0,106.0,2.9,27.8,982.0,1011.22,726.43
2018,7,4,11,15,938.0,106.0,2.9,28.15,995.5,1028.26,735.61
2018,7,4,11,30,941.0,106.0,2.9,28.5,1009.0,1042.04,742.79
2018,7,4,11,45,942.5,105.5,2.95,28.8,1015.0,1050.47,747.3
2018,7,4,12,0,944.0,105.0,3.0,29.1,1021.0,1055.5,749.82
2018,7,4,12,15,944.5,104.5,3.05,29.3,1020.0,1056.11,749.97
2018,7,4,12,30,945.0,104.0,3.1,29.5,1019.0,1053.27,748.11
2018,7,4,12,45,944.5,103.0,3.15,29.7,1010.5,1045.49,743.26
2018,7,4,13,0,944.0,102.0,3.2,29.9,1002.0,1034.3,736.39
2018,7,4,13,15,941.5,101.0,3.2,29.95,986.0,1017.8,726.28
2018,7,4,13,30,939.0,100.0,3.2,30.0,970.0,998.04,714.2
2018,7,4,13,45,935.5,98.5,3.25,30.0,947.5,973.67,699.73
2018,7,4,14,0,932.0,97.0,3.3,30.0,925.0,946.28,683.28
2018,7,4,14,15,926.5,95.5,3.3,29.9,895.5,914.25,663.67
2018,7,4,14,30,921.0,94.0,3.3,29.8,866.0,879.6,642.25
2018,7,4,14,45,913.5,93.0,3.25,29.7,831.0,841.37,618.0
2018,7,4,15,0,906.0,92.0,3.2,29.6,796.0,801.01,592.15
2018,7,4,15,15,895.5,90.0,3.2,29.6,755.0,755.49,562.55
2018,7,4,15,30,885.0,88.0,3.2,29.6,714.0,708.5,531.58
2018,7,4,15,45,873.0,85.0,3.15,29.2,669.0,658.29,497.71
2018,7,4,16,0,861.0,82.0,3.1,28.8,624.0,607.23,461.0
2018,7,4,16,15,845.0,79.0,3.1,28.4,576.0,553.32,421.22
2018,7,4,16,30,829.0,76.0,3.1,28.0,528.0,499.44,380.13
2018,7,4,16,45,807.5,73.0,3.1,27.65,477.5,442.78,335.51
2018,7,4,17,0,786.0,70.0,3.1,27.3,427.0,387.56,290.52
2018,7,4,17,15,755.5,66.0,3.1,26.65,375.5,329.61,242.52
2018,7,4,17,30,725.0,62.0,3.1,26.0,324.0,274.29,195.42
2018,7,4,17,45,682.5,57.5,3.1,25.35,273.5,218.5,147.82
2018,7,4,18,0,640.0,53.0,3.1,24.7,223.0,167.17,104.46
2018,7,4,18,15,555.0,48.5,3.0,23.7,173.0,113.62,63.55
2018,7,4,18,30,470.0,44.0,2.9,22.7,123.0,70.92,35.52
2018,7,4,18,45,372.5,34.0,2.85,21.65,84.0,32.46,16.24
2018,7,4,19,0,275.0,24.0,2.8,20.6,45.0,18.82,7.06
2018,7,4,19,15,149.0,13.0,2.8,20.0,23.5,12.78,0.0
2018,7,4,19,30,23.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.0,2.8,18.75,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.5,5.0,0.65,13.35,5.5,0.0,0.0
2018,7,5,5,0,89.0,10.0,0.7,13.5,11.0,9.83,0.0
2018,7,5,5,15,234.0,20.5,0.8,14.05,40.5,16.36,0.0
2018,7,5,5,30,379.0,31.0,0.9,14.6,70.0,23.86,14.38
2018,7,5,5,45,425.5,36.0,1.0,15.2,102.5,51.01,24.33
2018,7,5,6,0,472.0,41.0,1.1,15.8,135.0,85.85,46.52
2018,7,5,6,15,236.0,46.0,1.05,16.6,93.0,80.35,51.95
2018,7,5,6,30,0.0,51.0,1.0,17.4,51.0,49.27,36.0
2018,7,5,6,45,0.0,65.5,1.0,18.2,65.5,63.31,47.6
2018,7,5,7,0,0.0,80.0,1.0,19.0,80.0,77.29,58.86
2018,7,5,7,15,3.5,115.0,0.95,19.8,116.5,112.24,86.91
2018,7,5,7,30,7.0,150.0,0.9,20.6,153.0,147.69,114.64
2018,7,5,7,45,71.5,178.5,0.85,21.45,219.0,207.97,161.44
2018,7,5,8,0,136.0,207.0,0.8,22.3,285.0,276.1,213.27
2018,7,5,8,15,369.0,189.5,0.75,23.1,425.5,407.72,313.05
2018,7,5,8,30,602.0,172.0,0.7,23.9,566.0,558.85,421.9
2018,7,5,8,45,760.0,127.0,0.7,24.75,659.0,649.5,484.55
2018,7,5,9,0,918.0,82.0,0.7,25.6,752.0,750.1,549.54
2018,7,5,9,15,926.0,84.0,0.7,26.4,791.0,795.34,574.82
2018,7,5,9,30,934.0,86.0,0.7,27.2,830.0,838.7,599.01
2018,7,5,9,45,939.5,88.0,0.75,28.0,863.5,877.9,620.98
2018,7,5,10,0,945.0,90.0,0.8,28.8,897.0,914.64,641.18
2018,7,5,10,15,950.5,90.5,0.8,29.55,924.5,947.23,657.82
2018,7,5,10,30,956.0,91.0,0.8,30.3,952.0,977.03,672.59
2018,7,5,10,45,960.0,91.0,0.85,31.0,973.0,1001.95,685.46
2018,7,5,11,0,964.0,91.0,0.9,31.7,994.0,1023.73,696.48
2018,7,5,11,15,966.0,91.0,0.95,32.15,1007.0,1040.29,705.19
2018,7,5,11,30,968.0,91.0,1.0,32.6,1020.0,1053.46,712.02
2018,7,5,11,45,968.5,91.0,1.0,33.05,1025.5,1061.67,715.07
2018,7,5,12,0,969.0,91.0,1.0,33.5,1031.0,1066.37,716.24
2018,7,5,12,15,966.0,92.0,1.15,33.7,1028.0,1065.04,717.73
2018,7,5,12,30,963.0,93.0,1.3,33.9,1025.0,1060.2,717.13
2018,7,5,12,45,958.5,93.5,1.4,34.1,1014.5,1049.89,712.43
2018,7,5,13,0,954.0,94.0,1.5,34.3,1004.0,1036.17,705.74
2018,7,5,13,15,949.5,93.5,1.65,34.25,986.5,1018.12,697.86
2018,7,5,13,30,945.0,93.0,1.8,34.2,969.0,996.85,687.84
2018,7,5,13,45,939.5,92.5,1.95,34.15,945.0,971.53,675.13
2018,7,5,14,0,934.0,92.0,2.1,34.1,921.0,943.27,660.34
2018,7,5,14,15,867.0,124.5,2.25,33.9,874.0,891.52,630.76
2018,7,5,14,30,800.0,157.0,2.4,33.7,827.0,843.72,603.14
2018,7,5,14,45,749.0,172.5,2.5,33.5,778.5,791.51,571.53
2018,7,5,15,0,698.0,188.0,2.6,33.3,730.0,739.11,538.39
2018,7,5,15,15,717.0,165.5,2.6,33.3,697.0,702.13,514.67
2018,7,5,15,30,736.0,143.0,2.6,33.3,664.0,661.75,487.93
2018,7,5,15,45,748.0,127.5,2.75,32.6,627.0,620.49,461.51
2018,7,5,16,0,760.0,112.0,2.9,31.9,590.0,576.81,432.2
2018,7,5,16,15,769.5,97.5,2.9,31.3,548.5,530.07,398.78
2018,7,5,16,30,779.0,83.0,2.9,30.7,507.0,481.03,362.31
2018,7,5,16,45,744.0,82.5,2.95,30.15,455.5,423.54,318.01
2018,7,5,17,0,709.0,82.0,3.0,29.6,404.0,368.64,274.32
2018,7,5,17,15,629.0,83.5,2.9,28.8,343.5,301.8,221.18
2018,7,5,17,30,549.0,85.0,2.8,28.0,283.0,243.91,174.51
2018,7,5,17,45,535.5,73.5,2.75,27.2,241.5,197.76,135.18
2018,7,5,18,0,522.0,62.0,2.7,26.4,200.0,152.97,97.07
2018,7,5,18,15,442.5,55.0,2.6,25.65,154.5,105.59,61.28
2018,7,5,18,30,363.0,48.0,2.5,24.9,109.0,67.2,35.91
2018,7,5,18,45,270.5,37.0,2.45,24.15,74.0,33.44,17.9
2018,7,5,19,0,178.0,26.0,2.4,23.4,39.0,20.29,7.8
2018,7,5,19,15,98.5,14.0,2.35,22.95,20.5,13.76,0.0
2018,7,5,19,30,19.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,22.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,6,4,45,5.0,2.5,1.45,19.4,2.5,0.0,0.0
2018,7,6,5,0,10.0,5.0,1.6,19.5,5.0,4.91,0.0
2018,7,6,5,15,15.0,17.5,1.55,19.8,18.5,16.56,0.0
2018,7,6,5,30,20.0,30.0,1.5,20.1,32.0,27.96,17.23
2018,7,6,5,45,24.0,48.0,1.5,20.4,52.0,45.78,31.07
2018,7,6,6,0,28.0,66.0,1.5,20.7,72.0,64.74,46.69
2018,7,6,6,15,44.0,84.5,1.4,21.2,96.5,86.76,64.31
2018,7,6,6,30,60.0,103.0,1.3,21.7,121.0,110.74,83.5
2018,7,6,6,45,251.5,105.5,1.2,22.25,200.5,169.21,125.37
2018,7,6,7,0,443.0,108.0,1.1,22.8,280.0,249.7,186.44
2018,7,6,7,15,601.5,90.5,1.3,23.65,359.5,319.66,241.03
2018,7,6,7,30,760.0,73.0,1.5,24.5,439.0,405.42,307.86
2018,7,6,7,45,789.0,73.0,1.65,25.4,489.5,459.99,350.76
2018,7,6,8,0,818.0,73.0,1.8,26.3,540.0,516.49,393.86
2018,7,6,8,15,835.0,75.0,2.0,27.3,587.0,568.99,432.67
2018,7,6,8,30,852.0,77.0,2.2,28.3,634.0,621.48,470.25
2018,7,6,8,45,799.5,105.0,2.35,29.35,656.0,653.66,490.95
2018,7,6,9,0,747.0,133.0,2.5,30.4,678.0,678.84,506.05
2018,7,6,9,15,817.0,111.0,2.6,31.2,736.5,738.95,544.88
2018,7,6,9,30,887.0,89.0,2.7,32.0,795.0,803.67,585.57
2018,7,6,9,45,886.0,95.5,2.75,32.8,826.0,840.43,606.71
2018,7,6,10,0,885.0,102.0,2.8,33.6,857.0,874.46,625.99
2018,7,6,10,15,891.5,103.0,2.9,34.1,884.5,906.78,645.1
2018,7,6,10,30,898.0,104.0,3.0,34.6,912.0,936.55,662.47
2018,7,6,10,45,903.0,104.0,3.05,35.05,933.0,961.19,676.3
2018,7,6,11,0,908.0,104.0,3.1,35.5,954.0,982.91,688.3
2018,7,6,11,15,911.5,104.5,3.2,35.8,968.0,1000.64,698.64
2018,7,6,11,30,915.0,105.0,3.3,36.1,982.0,1015.2,707.09
2018,7,6,11,45,917.0,104.5,3.4,36.35,988.5,1024.01,712.21
2018,7,6,12,0,919.0,104.0,3.5,36.6,995.0,1029.51,715.4
2018,7,6,12,15,919.5,103.5,3.65,36.65,994.0,1030.18,716.65
2018,7,6,12,30,920.0,103.0,3.8,36.7,993.0,1027.49,715.91
2018,7,6,12,45,919.5,101.5,3.95,36.8,984.5,1019.43,711.75
2018,7,6,13,0,919.0,100.0,4.1,36.9,976.0,1008.05,705.58
2018,7,6,13,15,916.5,99.0,4.2,36.8,960.5,991.94,696.76
2018,7,6,13,30,914.0,98.0,4.3,36.7,945.0,972.66,685.96
2018,7,6,13,45,909.5,97.5,4.4,36.55,922.5,948.94,672.44
2018,7,6,14,0,905.0,97.0,4.5,36.4,900.0,922.33,657.01
2018,7,6,14,15,898.5,95.5,4.55,36.2,870.5,890.19,637.78
2018,7,6,14,30,892.0,94.0,4.6,36.0,841.0,855.57,616.78
2018,7,6,14,45,884.0,92.0,4.65,35.75,806.0,816.9,593.02
2018,7,6,15,0,876.0,90.0,4.7,35.5,771.0,776.22,567.62
2018,7,6,15,15,865.0,88.5,4.7,35.5,731.0,732.01,538.79
2018,7,6,15,30,854.0,87.0,4.7,35.5,691.0,686.45,508.7
2018,7,6,15,45,840.5,85.0,4.75,34.75,647.0,637.63,476.78
2018,7,6,16,0,827.0,83.0,4.8,34.0,603.0,588.14,442.16
2018,7,6,16,15,808.0,81.0,4.8,33.5,555.5,535.16,403.22
2018,7,6,16,30,789.0,79.0,4.8,33.0,508.0,482.3,363.15
2018,7,6,16,45,763.5,76.0,4.75,32.5,458.0,426.13,319.28
2018,7,6,17,0,738.0,73.0,4.7,32.0,408.0,371.56,275.33
2018,7,6,17,15,711.5,68.0,4.6,31.3,359.0,316.54,230.03
2018,7,6,17,30,685.0,63.0,4.5,30.6,310.0,263.76,185.46
2018,7,6,17,45,642.0,58.5,4.4,29.9,261.0,210.01,140.23
2018,7,6,18,0,599.0,54.0,4.3,29.2,212.0,159.47,98.28
2018,7,6,18,15,531.0,47.5,3.95,28.35,165.5,109.73,60.27
2018,7,6,18,30,463.0,41.0,3.6,27.5,119.0,67.63,32.41
2018,7,6,18,45,365.5,33.0,3.3,26.6,82.0,31.4,15.1
2018,7,6,19,0,268.0,25.0,3.0,25.7,45.0,19.89,7.27
2018,7,6,19,15,143.5,13.5,2.95,25.2,23.5,13.27,0.0
2018,7,6,19,30,19.0,2.0,2.9,24.7,2.0,0.0,0.0
2018,7,6,19,45,9.5,1.0,2.8,24.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,21.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.25,19.95,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.3,20.3,10.0,8.85,0.0
2018,7,7,5,15,204.0,20.0,1.45,20.9,36.5,16.05,0.0
2018,7,7,5,30,324.0,31.0,1.6,21.5,63.0,24.05,13.85
2018,7,7,5,45,380.5,40.5,1.75,22.15,99.0,51.96,25.94
2018,7,7,6,0,437.0,50.0,1.9,22.8,135.0,89.47,49.63
2018,7,7,6,15,511.0,55.5,2.05,23.65,183.5,132.4,81.11
2018,7,7,6,30,585.0,61.0,2.2,24.5,232.0,183.59,122.01
2018,7,7,6,45,659.0,60.5,2.3,25.3,288.0,238.15,167.1
2018,7,7,7,0,733.0,60.0,2.4,26.1,344.0,299.18,217.69
2018,7,7,7,15,760.5,62.5,2.5,26.95,394.0,352.94,262.88
2018,7,7,7,30,788.0,65.0,2.6,27.8,444.0,409.51,308.9
2018,7,7,7,45,618.5,123.5,2.7,28.65,441.0,425.82,323.07
2018,7,7,8,0,449.0,182.0,2.8,29.5,438.0,423.31,320.88
2018,7,7,8,15,420.5,211.5,2.9,30.3,467.5,458.94,346.37
2018,7,7,8,30,392.0,241.0,3.0,31.1,497.0,491.12,368.23
2018,7,7,8,45,572.5,188.5,3.1,31.85,590.5,582.72,435.84
2018,7,7,9,0,753.0,136.0,3.2,32.6,684.0,685.74,509.65
2018,7,7,9,15,830.5,108.0,3.3,33.15,743.0,745.8,548.49
2018,7,7,9,30,908.0,80.0,3.4,33.7,802.0,810.83,589.98
2018,7,7,9,45,916.0,80.5,3.5,34.2,835.5,849.77,613.59
2018,7,7,10,0,924.0,81.0,3.6,34.7,869.0,886.5,635.69
2018,7,7,10,15,929.0,82.0,3.65,34.95,896.0,918.65,655.05
2018,7,7,10,30,934.0,83.0,3.7,35.2,923.0,948.05,672.57
2018,7,7,10,45,928.5,89.5,3.8,35.45,941.0,970.29,685.79
2018,7,7,11,0,923.0,96.0,3.9,35.7,959.0,989.07,696.88
2018,7,7,11,15,934.5,90.5,3.95,35.9,975.5,1008.78,708.47
2018,7,7,11,30,946.0,85.0,4.0,36.1,992.0,1025.44,718.17
2018,7,7,11,45,947.0,85.5,4.1,36.25,998.5,1034.58,723.71
2018,7,7,12,0,948.0,86.0,4.2,36.4,1005.0,1040.28,727.24
2018,7,7,12,15,944.5,88.5,4.2,36.45,1003.0,1040.05,726.88
2018,7,7,12,30,941.0,91.0,4.2,36.5,1001.0,1036.38,724.52
2018,7,7,12,45,935.5,94.0,4.25,36.55,992.0,1027.84,719.52
2018,7,7,13,0,930.0,97.0,4.3,36.6,983.0,1015.98,712.56
2018,7,7,13,15,927.5,96.0,4.35,36.5,967.5,999.74,703.35
2018,7,7,13,30,925.0,95.0,4.4,36.4,952.0,980.29,692.16
2018,7,7,13,45,921.0,94.0,4.45,36.35,929.5,956.31,677.94
2018,7,7,14,0,917.0,93.0,4.5,36.3,907.0,929.38,661.81
2018,7,7,14,15,911.5,92.5,4.55,36.05,878.5,898.82,643.79
2018,7,7,14,30,906.0,92.0,4.6,35.8,850.0,865.67,623.94
2018,7,7,14,45,898.5,90.0,4.65,35.55,815.0,826.94,600.19
2018,7,7,15,0,891.0,88.0,4.7,35.3,780.0,786.12,574.77
2018,7,7,15,15,880.5,86.0,4.7,35.3,739.5,741.18,545.45
2018,7,7,15,30,870.0,84.0,4.7,35.3,699.0,694.81,514.9
2018,7,7,15,45,857.5,82.5,4.75,34.55,655.5,646.43,483.52
2018,7,7,16,0,845.0,81.0,4.8,33.8,612.0,597.26,449.15
2018,7,7,16,15,829.5,77.5,4.8,33.2,564.5,543.85,410.12
2018,7,7,16,30,814.0,74.0,4.8,32.6,517.0,490.45,369.79
2018,7,7,16,45,792.0,71.0,4.8,32.05,467.0,434.29,325.95
2018,7,7,17,0,770.0,68.0,4.8,31.5,417.0,379.63,281.81
2018,7,7,17,15,740.0,64.5,4.7,30.7,366.5,323.14,235.25
2018,7,7,17,30,710.0,61.0,4.6,29.9,316.0,269.23,189.67
2018,7,7,17,45,668.0,56.0,4.5,29.1,266.0,213.82,142.86
2018,7,7,18,0,626.0,51.0,4.4,28.3,216.0,162.82,100.25
2018,7,7,18,15,562.0,45.5,4.1,27.4,169.5,111.78,60.86
2018,7,7,18,30,498.0,40.0,3.8,26.5,123.0,69.15,32.57
2018,7,7,18,45,396.0,32.5,3.55,25.6,84.5,31.37,14.86
2018,7,7,19,0,294.0,25.0,3.3,24.7,46.0,19.94,7.2
2018,7,7,19,15,158.0,14.0,3.15,24.1,24.0,13.76,0.0
2018,7,7,19,30,22.0,3.0,3.0,23.5,2.0,0.0,0.0
2018,7,7,19,45,11.0,1.5,2.85,22.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.0,1.8,17.1,4.5,0.0,0.0
2018,7,8,5,0,80.0,8.0,1.9,17.3,9.0,7.86,0.0
2018,7,8,5,15,217.0,19.0,2.0,17.8,37.0,15.14,0.0
2018,7,8,5,30,354.0,30.0,2.1,18.3,65.0,23.19,13.29
2018,7,8,5,45,444.0,37.0,2.15,18.85,106.5,51.1,24.06
2018,7,8,6,0,534.0,44.0,2.2,19.4,148.0,93.17,49.43
2018,7,8,6,15,591.5,50.0,2.3,20.3,196.0,139.31,84.44
2018,7,8,6,30,649.0,56.0,2.4,21.2,244.0,193.05,128.85
2018,7,8,6,45,688.5,59.5,2.45,22.1,294.0,244.4,173.28
2018,7,8,7,0,728.0,63.0,2.5,23.0,344.0,299.74,220.83
2018,7,8,7,15,757.0,66.5,2.6,23.95,395.5,354.82,267.47
2018,7,8,7,30,786.0,70.0,2.7,24.9,447.0,412.23,314.53
2018,7,8,7,45,807.0,73.0,2.8,25.9,496.5,467.72,358.55
2018,7,8,8,0,828.0,76.0,2.9,26.9,546.0,523.49,401.21
2018,7,8,8,15,844.0,78.5,3.0,27.75,593.5,576.48,440.6
2018,7,8,8,30,860.0,81.0,3.1,28.6,641.0,629.36,478.61
2018,7,8,8,45,873.0,83.0,3.2,29.5,685.0,679.32,512.74
2018,7,8,9,0,886.0,85.0,3.3,30.4,729.0,728.39,543.89
2018,7,8,9,15,893.5,87.5,3.4,31.15,767.5,772.61,571.49
2018,7,8,9,30,901.0,90.0,3.5,31.9,806.0,815.02,597.46
2018,7,8,9,45,905.5,93.5,3.65,32.65,839.0,853.92,620.99
2018,7,8,10,0,910.0,97.0,3.8,33.4,872.0,890.4,642.69
2018,7,8,10,15,916.0,97.5,3.9,33.8,899.5,922.58,662.07
2018,7,8,10,30,922.0,98.0,4.0,34.2,927.0,952.11,679.65
2018,7,8,10,45,927.0,98.5,4.1,34.6,948.5,977.88,694.77
2018,7,8,11,0,932.0,99.0,4.2,35.0,970.0,1000.66,707.98
2018,7,8,11,15,934.5,99.5,4.3,35.2,983.5,1017.88,718.28
2018,7,8,11,30,937.0,100.0,4.4,35.4,997.0,1031.81,726.61
2018,7,8,11,45,939.0,100.0,4.5,35.6,1004.0,1041.4,732.28
2018,7,8,12,0,941.0,100.0,4.6,35.8,1011.0,1047.59,735.94
2018,7,8,12,15,939.5,100.5,4.7,35.8,1009.5,1047.35,736.27
2018,7,8,12,30,938.0,101.0,4.8,35.8,1008.0,1043.68,734.57
2018,7,8,12,45,934.0,102.0,4.85,35.8,998.5,1034.63,729.4
2018,7,8,13,0,930.0,103.0,4.9,35.8,989.0,1022.25,722.31
2018,7,8,13,15,927.0,102.5,4.95,35.7,973.0,1006.06,713.17
2018,7,8,13,30,924.0,102.0,5.0,35.6,957.0,986.68,702.01
2018,7,8,13,45,919.5,100.5,5.05,35.45,934.0,961.76,687.43
2018,7,8,14,0,915.0,99.0,5.1,35.3,911.0,933.92,670.9
2018,7,8,14,15,909.0,97.5,5.1,35.1,881.5,901.96,651.4
2018,7,8,14,30,903.0,96.0,5.1,34.9,852.0,867.44,630.09
2018,7,8,14,45,895.0,94.5,5.1,34.65,817.0,828.92,606.05
2018,7,8,15,0,887.0,93.0,5.1,34.4,782.0,788.33,580.37
2018,7,8,15,15,876.0,91.5,5.1,34.4,741.5,743.68,551.02
2018,7,8,15,30,865.0,90.0,5.1,34.4,701.0,697.63,520.39
2018,7,8,15,45,851.5,87.5,5.05,33.7,656.5,647.78,487.03
2018,7,8,16,0,838.0,85.0,5.0,33.0,612.0,597.23,451.07
2018,7,8,16,15,820.5,82.5,4.95,32.45,564.5,544.02,411.75
2018,7,8,16,30,803.0,80.0,4.9,31.9,517.0,490.76,371.19
2018,7,8,16,45,779.5,76.5,4.85,31.35,466.5,434.23,326.89
2018,7,8,17,0,756.0,73.0,4.8,30.8,416.0,379.06,282.28
2018,7,8,17,15,724.0,69.0,4.65,30.05,365.0,322.08,235.26
2018,7,8,17,30,692.0,65.0,4.5,29.3,314.0,267.91,189.48
2018,7,8,17,45,647.0,60.5,4.4,28.55,264.0,213.23,143.35
2018,7,8,18,0,602.0,56.0,4.3,27.8,214.0,161.94,100.67
2018,7,8,18,15,535.5,49.5,4.05,26.85,167.5,112.15,62.4
2018,7,8,18,30,469.0,43.0,3.8,25.9,121.0,69.87,34.25
2018,7,8,18,45,366.5,34.0,3.55,25.0,82.5,32.29,15.97
2018,7,8,19,0,264.0,25.0,3.3,24.1,44.0,19.98,7.06
2018,7,8,19,15,141.5,13.5,3.25,23.45,23.0,13.27,0.0
2018,7,8,19,30,19.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,8,19,45,9.5,1.0,3.1,22.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,21.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,1.75,17.45,4.5,0.0,0.0
2018,7,9,5,0,77.0,8.0,1.9,17.7,9.0,7.86,0.0
2018,7,9,5,15,214.5,19.0,2.0,18.25,36.5,15.24,0.0
2018,7,9,5,30,352.0,30.0,2.1,18.8,64.0,23.3,13.25
2018,7,9,5,45,444.5,37.5,2.2,19.35,106.0,51.0,24.12
2018,7,9,6,0,537.0,45.0,2.3,19.9,148.0,93.71,49.71
2018,7,9,6,15,595.5,50.5,2.35,20.75,196.5,139.67,84.37
2018,7,9,6,30,654.0,56.0,2.4,21.6,245.0,193.35,128.59
2018,7,9,6,45,693.5,60.0,2.45,22.5,295.5,245.45,173.58
2018,7,9,7,0,733.0,64.0,2.5,23.4,346.0,301.56,221.68
2018,7,9,7,15,761.5,68.0,2.65,24.3,397.5,357.24,268.85
2018,7,9,7,30,790.0,72.0,2.8,25.2,449.0,415.21,316.42
2018,7,9,7,45,811.0,75.0,2.9,26.1,499.0,470.54,360.46
2018,7,9,8,0,832.0,78.0,3.0,27.0,549.0,526.94,403.72
2018,7,9,8,15,848.5,80.0,3.2,27.95,596.5,579.96,443.26
2018,7,9,8,30,865.0,82.0,3.4,28.9,644.0,632.91,481.48
2018,7,9,8,45,877.5,83.5,3.6,29.8,687.5,682.3,515.64
2018,7,9,9,0,890.0,85.0,3.8,30.7,731.0,730.74,546.78
2018,7,9,9,15,900.5,85.5,3.9,31.35,770.0,775.42,575.02
2018,7,9,9,30,911.0,86.0,4.0,32.0,809.0,818.5,601.79
2018,7,9,9,45,920.0,86.5,4.1,32.65,843.5,858.48,626.13
2018,7,9,10,0,929.0,87.0,4.2,33.3,878.0,896.31,648.78
2018,7,9,10,15,934.0,88.5,4.25,33.75,905.5,929.22,668.3
2018,7,9,10,30,939.0,90.0,4.3,34.2,933.0,959.37,685.9
2018,7,9,10,45,943.0,90.5,4.4,34.7,954.0,984.63,700.4
2018,7,9,11,0,947.0,91.0,4.5,35.2,975.0,1006.8,712.92
2018,7,9,11,15,949.0,91.5,4.6,35.45,988.5,1023.81,722.93
2018,7,9,11,30,951.0,92.0,4.7,35.7,1002.0,1037.47,730.91
2018,7,9,11,45,951.5,91.5,4.8,36.0,1007.5,1045.21,735.09
2018,7,9,12,0,952.0,91.0,4.9,36.3,1013.0,1049.48,737.4
2018,7,9,12,15,950.0,92.5,4.95,36.35,1011.5,1049.81,737.81
2018,7,9,12,30,948.0,94.0,5.0,36.4,1010.0,1046.66,736.16
2018,7,9,12,45,944.0,95.0,5.1,36.4,1000.5,1037.57,731.42
2018,7,9,13,0,940.0,96.0,5.2,36.4,991.0,1025.12,724.62
2018,7,9,13,15,936.5,96.0,5.25,36.25,975.0,1008.84,715.51
2018,7,9,13,30,933.0,96.0,5.3,36.1,959.0,989.33,704.37
2018,7,9,13,45,924.5,97.5,5.35,35.95,935.0,963.57,689.17
2018,7,9,14,0,916.0,99.0,5.4,35.8,911.0,935.04,672.11
2018,7,9,14,15,885.5,111.0,5.45,35.55,874.5,895.2,647.73
2018,7,9,14,30,855.0,123.0,5.5,35.3,838.0,854.17,622.31
2018,7,9,14,45,848.5,119.5,5.5,35.0,803.5,816.45,598.75
2018,7,9,15,0,842.0,116.0,5.5,34.7,769.0,776.69,573.51
2018,7,9,15,15,828.5,114.0,5.5,34.7,728.0,733.01,544.59
2018,7,9,15,30,815.0,112.0,5.5,34.7,687.0,686.3,513.25
2018,7,9,15,45,799.0,107.5,5.5,33.95,641.0,634.59,477.69
2018,7,9,16,0,783.0,103.0,5.5,33.2,595.0,582.55,440.78
2018,7,9,16,15,739.0,105.0,5.45,32.65,540.0,521.3,395.28
2018,7,9,16,30,695.0,107.0,5.4,32.1,485.0,462.37,350.41
2018,7,9,16,45,678.5,99.5,5.35,31.6,438.5,410.32,309.59
2018,7,9,17,0,662.0,92.0,5.3,31.1,392.0,359.09,268.16
2018,7,9,17,15,564.0,96.5,5.1,30.4,330.0,292.14,214.83
2018,7,9,17,30,466.0,101.0,4.9,29.7,268.0,234.28,168.69
2018,7,9,17,45,333.0,96.0,4.75,29.0,206.0,170.27,119.62
2018,7,9,18,0,200.0,91.0,4.6,28.3,144.0,121.41,84.13
2018,7,9,18,15,166.0,74.0,4.25,27.45,111.5,88.65,58.86
2018,7,9,18,30,132.0,57.0,3.9,26.6,79.0,59.86,37.76
2018,7,9,18,45,102.5,40.5,3.55,25.75,54.0,35.58,21.18
2018,7,9,19,0,73.0,24.0,3.2,24.9,29.0,20.13,6.89
2018,7,9,19,15,46.0,12.5,3.05,24.4,15.0,12.29,0.0
2018,7,9,19,30,19.0,1.0,2.9,23.9,1.0,0.0,0.0
2018,7,9,19,45,9.5,0.5,2.75,23.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.4,18.2,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.5,18.5,9.0,7.86,0.0
2018,7,10,5,15,237.5,17.5,1.65,19.05,36.5,13.84,0.0
2018,7,10,5,30,385.0,27.0,1.8,19.6,64.0,20.53,10.86
2018,7,10,5,45,475.5,33.5,1.95,20.15,106.0,49.6,22.32
2018,7,10,6,0,566.0,40.0,2.1,20.7,148.0,92.58,47.5
2018,7,10,6,15,623.5,44.5,2.25,21.5,196.5,138.79,82.17
2018,7,10,6,30,681.0,49.0,2.4,22.3,245.0,191.45,125.63
2018,7,10,6,45,720.0,52.5,2.5,23.05,296.0,244.39,171.55
2018,7,10,7,0,759.0,56.0,2.6,23.8,347.0,301.26,220.59
2018,7,10,7,15,787.0,59.0,2.7,24.55,398.5,358.01,268.89
2018,7,10,7,30,815.0,62.0,2.8,25.3,450.0,415.88,316.69
2018,7,10,7,45,836.0,64.0,2.9,26.0,500.5,471.25,361.22
2018,7,10,8,0,857.0,66.0,3.0,26.7,551.0,527.51,404.89
2018,7,10,8,15,872.5,68.0,3.05,27.35,598.5,581.17,445.15
2018,7,10,8,30,888.0,70.0,3.1,28.0,646.0,634.62,483.92
2018,7,10,8,45,900.5,71.5,3.15,28.6,690.5,685.06,518.49
2018,7,10,9,0,913.0,73.0,3.2,29.2,735.0,734.5,550.38
2018,7,10,9,15,919.5,76.0,3.25,29.8,774.0,779.67,578.77
2018,7,10,9,30,926.0,79.0,3.3,30.4,813.0,822.87,605.43
2018,7,10,9,45,928.5,84.0,3.35,30.95,846.5,862.63,629.54
2018,7,10,10,0,931.0,89.0,3.4,31.5,880.0,899.76,651.66
2018,7,10,10,15,937.0,89.5,3.45,31.95,908.0,932.66,671.08
2018,7,10,10,30,943.0,90.0,3.5,32.4,936.0,962.82,688.63
2018,7,10,10,45,947.5,90.0,3.55,32.9,957.0,988.18,702.87
2018,7,10,11,0,952.0,90.0,3.6,33.4,978.0,1010.45,715.15
2018,7,10,11,15,954.5,91.0,3.65,33.6,992.5,1028.59,725.72
2018,7,10,11,30,957.0,92.0,3.7,33.8,1007.0,1043.37,734.26
2018,7,10,11,45,958.5,91.5,3.75,34.05,1013.5,1052.19,739.02
2018,7,10,12,0,960.0,91.0,3.8,34.3,1020.0,1057.53,741.75
2018,7,10,12,15,958.0,92.5,3.85,34.4,1018.5,1057.9,741.95
2018,7,10,12,30,956.0,94.0,3.9,34.5,1017.0,1054.77,740.11
2018,7,10,12,45,953.0,94.5,4.0,34.55,1008.0,1046.14,735.42
2018,7,10,13,0,950.0,95.0,4.1,34.6,999.0,1034.09,728.69
2018,7,10,13,15,912.5,117.0,4.2,34.5,973.5,1007.04,712.93
2018,7,10,13,30,875.0,139.0,4.3,34.4,948.0,977.64,695.66
2018,7,10,13,45,871.0,136.5,4.4,34.25,925.0,953.25,681.67
2018,7,10,14,0,867.0,134.0,4.5,34.1,902.0,926.06,665.73
2018,7,10,14,15,895.0,112.0,4.55,33.85,882.0,904.78,653.64
2018,7,10,14,30,923.0,90.0,4.6,33.6,862.0,878.74,638.32
2018,7,10,14,45,915.5,88.5,4.65,33.35,826.5,839.94,614.36
2018,7,10,15,0,908.0,87.0,4.7,33.1,791.0,798.99,588.76
2018,7,10,15,15,897.0,86.0,4.7,33.1,750.5,754.01,559.32
2018,7,10,15,30,886.0,85.0,4.7,33.1,710.0,707.57,528.55
2018,7,10,15,45,873.0,82.5,4.8,32.2,665.0,657.1,496.08
2018,7,10,16,0,860.0,80.0,4.9,31.3,620.0,605.83,460.37
2018,7,10,16,15,843.0,77.5,4.95,30.65,571.5,551.8,420.66
2018,7,10,16,30,826.0,75.0,5.0,30.0,523.0,497.88,379.63
2018,7,10,16,45,803.0,71.5,5.0,29.35,472.0,440.09,334.17
2018,7,10,17,0,780.0,68.0,5.0,28.7,421.0,383.86,288.39
2018,7,10,17,15,749.0,64.5,4.95,27.8,369.5,326.38,240.59
2018,7,10,17,30,718.0,61.0,4.9,26.9,318.0,271.6,193.78
2018,7,10,17,45,673.5,56.5,4.9,26.0,267.5,215.54,145.95
2018,7,10,18,0,629.0,52.0,4.9,25.1,217.0,164.18,102.58
2018,7,10,18,15,451.5,53.0,4.7,24.15,158.0,104.73,60.66
2018,7,10,18,30,274.0,54.0,4.5,23.2,99.0,65.76,38.16
2018,7,10,18,45,172.5,39.0,4.3,22.25,64.0,33.47,19.16
2018,7,10,19,0,71.0,24.0,4.1,21.3,29.0,20.12,6.8
2018,7,10,19,15,44.5,12.5,3.95,20.7,15.0,12.29,0.0
2018,7,10,19,30,18.0,1.0,3.8,20.1,1.0,0.0,0.0
2018,7,10,19,45,9.0,0.5,3.7,19.55,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,11,4,45,37.5,4.0,1.4,15.05,4.0,0.0,0.0
2018,7,11,5,0,75.0,8.0,1.5,15.3,8.0,7.86,0.0
2018,7,11,5,15,215.5,18.5,1.55,15.9,35.0,14.95,0.0
2018,7,11,5,30,356.0,29.0,1.6,16.5,62.0,22.55,12.58
2018,7,11,5,45,450.5,35.5,1.65,17.05,103.5,48.16,22.36
2018,7,11,6,0,545.0,42.0,1.7,17.6,145.0,90.28,47.14
2018,7,11,6,15,316.5,54.0,1.7,18.45,118.0,98.33,62.86
2018,7,11,6,30,88.0,66.0,1.7,19.3,91.0,81.74,59.34
2018,7,11,6,45,102.0,92.5,1.7,20.15,127.0,116.0,87.58
2018,7,11,7,0,116.0,119.0,1.7,21.0,163.0,152.04,116.84
2018,7,11,7,15,375.0,108.0,1.75,22.0,280.5,247.32,189.7
2018,7,11,7,30,634.0,97.0,1.8,23.0,398.0,370.52,284.57
