Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,45,740.5,83.5,1.85,24.0,473.0,443.56,340.99
2018,7,11,8,0,847.0,70.0,1.9,25.0,548.0,525.49,402.84
2018,7,11,8,15,863.5,72.0,1.95,25.9,596.0,579.29,442.25
2018,7,11,8,30,880.0,74.0,2.0,26.8,644.0,633.01,480.33
2018,7,11,8,45,892.5,75.5,2.05,27.7,688.0,683.15,513.85
2018,7,11,9,0,905.0,77.0,2.1,28.6,732.0,732.3,544.43
2018,7,11,9,15,911.5,80.5,2.2,29.45,771.0,777.71,572.32
2018,7,11,9,30,918.0,84.0,2.3,30.3,810.0,821.18,598.48
2018,7,11,9,45,922.0,87.5,2.4,31.15,843.5,860.42,621.49
2018,7,11,10,0,926.0,91.0,2.5,32.0,877.0,897.16,642.61
2018,7,11,10,15,931.5,92.0,2.6,32.6,905.0,930.02,661.69
2018,7,11,10,30,937.0,93.0,2.7,33.2,933.0,960.15,678.94
2018,7,11,10,45,941.0,93.5,2.8,33.8,954.0,985.46,693.08
2018,7,11,11,0,945.0,94.0,2.9,34.4,975.0,1007.69,705.28
2018,7,11,11,15,947.5,95.0,2.95,34.7,989.5,1025.75,715.39
2018,7,11,11,30,950.0,96.0,3.0,35.0,1004.0,1040.49,723.52
2018,7,11,11,45,951.0,96.0,3.05,35.3,1010.5,1049.31,728.1
2018,7,11,12,0,952.0,96.0,3.1,35.6,1017.0,1054.66,730.69
2018,7,11,12,15,951.5,96.0,3.15,35.65,1015.5,1055.03,731.11
2018,7,11,12,30,951.0,96.0,3.2,35.7,1014.0,1051.91,729.53
2018,7,11,12,45,948.5,96.5,3.2,35.75,1005.5,1043.83,724.63
2018,7,11,13,0,946.0,97.0,3.2,35.8,997.0,1032.34,717.75
2018,7,11,13,15,943.0,96.0,3.25,35.65,980.5,1015.47,708.63
2018,7,11,13,30,940.0,95.0,3.3,35.5,964.0,995.34,697.51
2018,7,11,13,45,935.0,94.5,3.35,35.35,941.0,970.67,683.54
2018,7,11,14,0,930.0,94.0,3.4,35.2,918.0,943.04,667.65
2018,7,11,14,15,923.5,93.5,3.4,34.95,888.5,911.26,648.97
2018,7,11,14,30,917.0,93.0,3.4,34.7,859.0,876.89,628.51
2018,7,11,14,45,908.5,91.0,3.45,34.45,823.0,836.96,604.46
2018,7,11,15,0,900.0,89.0,3.5,34.2,787.0,794.97,578.74
2018,7,11,15,15,889.0,88.0,3.5,34.2,746.5,750.28,550.06
2018,7,11,15,30,878.0,87.0,3.5,34.2,706.0,704.16,520.07
2018,7,11,15,45,863.5,85.0,3.5,33.3,660.5,653.53,487.56
2018,7,11,16,0,849.0,83.0,3.5,32.4,615.0,602.27,452.17
2018,7,11,16,15,829.5,80.5,3.5,31.75,566.0,547.34,412.43
2018,7,11,16,30,810.0,78.0,3.5,31.1,517.0,492.56,371.42
2018,7,11,16,45,784.0,75.5,3.5,30.5,466.0,435.44,327.18
2018,7,11,17,0,758.0,73.0,3.5,29.9,415.0,379.95,282.69
2018,7,11,17,15,725.0,69.0,3.45,29.05,363.5,322.41,235.63
2018,7,11,17,30,692.0,65.0,3.4,28.2,312.0,267.81,189.73
2018,7,11,17,45,643.5,60.5,3.3,27.3,261.5,211.02,142.15
2018,7,11,18,0,595.0,56.0,3.2,26.4,211.0,160.42,100.13
2018,7,11,18,15,523.5,49.5,3.05,25.45,164.0,110.35,61.75
2018,7,11,18,30,452.0,43.0,2.9,24.5,117.0,68.37,33.9
2018,7,11,18,45,343.5,34.5,2.75,23.5,79.5,32.16,16.42
2018,7,11,19,0,235.0,26.0,2.6,22.5,42.0,21.21,7.08
2018,7,11,19,15,124.5,14.0,2.45,22.0,22.0,13.76,0.0
2018,7,11,19,30,14.0,2.0,2.3,21.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,20.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,19.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,12,4,45,11.5,2.5,1.25,18.7,2.5,0.0,0.0
2018,7,12,5,0,23.0,5.0,1.4,18.9,5.0,4.91,0.0
2018,7,12,5,15,83.5,17.0,1.5,19.3,23.5,13.34,0.0
2018,7,12,5,30,144.0,29.0,1.6,19.7,42.0,22.33,12.05
2018,7,12,5,45,121.0,42.0,1.7,20.15,57.5,41.6,25.18
2018,7,12,6,0,98.0,55.0,1.8,20.6,73.0,60.58,40.38
2018,7,12,6,15,71.0,75.5,1.8,21.05,90.5,81.72,59.02
2018,7,12,6,30,44.0,96.0,1.8,21.5,108.0,100.47,75.78
2018,7,12,6,45,99.5,117.0,1.85,21.95,152.5,138.06,104.84
2018,7,12,7,0,155.0,138.0,1.9,22.4,197.0,182.32,139.58
2018,7,12,7,15,193.0,163.5,2.0,23.0,247.5,230.42,177.56
2018,7,12,7,30,231.0,189.0,2.1,23.6,298.0,283.58,219.01
2018,7,12,7,45,209.5,208.5,2.2,24.2,316.0,304.34,235.01
2018,7,12,8,0,188.0,228.0,2.3,24.8,334.0,323.57,249.26
2018,7,12,8,15,209.5,248.0,2.35,25.25,375.5,365.94,280.93
2018,7,12,8,30,231.0,268.0,2.4,25.7,417.0,412.42,314.99
2018,7,12,8,45,362.0,246.0,2.45,26.15,498.5,490.96,374.29
2018,7,12,9,0,493.0,224.0,2.5,26.6,580.0,583.49,442.28
2018,7,12,9,15,552.0,216.5,2.6,27.1,636.0,643.7,484.72
2018,7,12,9,30,611.0,209.0,2.7,27.6,692.0,705.5,527.72
2018,7,12,9,45,676.0,188.0,2.75,28.05,744.0,761.06,565.68
2018,7,12,10,0,741.0,167.0,2.8,28.5,796.0,816.86,601.41
2018,7,12,10,15,768.0,160.0,2.9,28.95,830.5,856.02,625.82
2018,7,12,10,30,795.0,153.0,3.0,29.4,865.0,894.03,649.38
2018,7,12,10,45,798.5,155.5,3.1,29.85,885.0,918.11,663.68
2018,7,12,11,0,802.0,158.0,3.2,30.3,905.0,939.53,676.34
2018,7,12,11,15,813.0,154.0,3.2,30.45,921.0,958.89,687.82
2018,7,12,11,30,824.0,150.0,3.2,30.6,937.0,970.13,694.13
2018,7,12,11,45,826.0,150.0,3.2,30.8,943.5,978.92,698.87
2018,7,12,12,0,828.0,150.0,3.2,31.0,950.0,984.71,701.8
2018,7,12,12,15,830.5,148.0,3.05,30.95,950.0,986.02,701.57
2018,7,12,12,30,833.0,146.0,2.9,30.9,950.0,984.28,699.48
2018,7,12,12,45,835.0,143.0,2.8,30.9,943.0,977.98,694.86
2018,7,12,13,0,837.0,140.0,2.7,30.9,936.0,968.6,688.41
2018,7,12,13,15,835.5,138.0,2.6,31.0,921.0,953.74,678.31
2018,7,12,13,30,834.0,136.0,2.5,31.1,906.0,935.93,666.47
2018,7,12,13,45,831.5,133.0,2.4,31.15,885.0,913.3,651.78
2018,7,12,14,0,829.0,130.0,2.3,31.2,864.0,887.93,635.4
2018,7,12,14,15,817.5,130.5,2.25,31.3,834.0,855.5,614.78
2018,7,12,14,30,806.0,131.0,2.2,31.4,804.0,824.07,594.82
2018,7,12,14,45,787.0,132.0,2.15,31.45,766.0,781.96,567.83
2018,7,12,15,0,768.0,133.0,2.1,31.5,728.0,738.82,540.01
2018,7,12,15,15,745.5,136.0,2.1,31.5,688.0,694.37,511.43
2018,7,12,15,30,723.0,139.0,2.1,31.5,648.0,650.05,481.24
2018,7,12,15,45,649.5,154.5,2.05,31.4,589.5,584.52,434.57
2018,7,12,16,0,576.0,170.0,2.0,31.3,531.0,523.8,390.58
2018,7,12,16,15,623.0,138.5,2.05,31.1,500.5,489.73,366.84
2018,7,12,16,30,670.0,107.0,2.1,30.9,470.0,449.84,337.42
2018,7,12,16,45,653.0,98.5,2.15,30.65,423.5,397.79,297.4
2018,7,12,17,0,636.0,90.0,2.2,30.4,377.0,346.65,256.79
2018,7,12,17,15,611.0,85.0,2.15,29.85,333.0,297.28,216.53
2018,7,12,17,30,586.0,80.0,2.1,29.3,289.0,250.07,177.04
2018,7,12,17,45,534.5,73.5,2.1,28.75,241.0,197.48,133.85
2018,7,12,18,0,483.0,67.0,2.1,28.2,193.0,150.44,95.7
2018,7,12,18,15,411.0,58.5,2.0,27.45,149.0,104.68,61.31
2018,7,12,18,30,339.0,50.0,1.9,26.7,105.0,66.52,35.96
2018,7,12,18,45,231.5,38.0,1.75,25.9,69.5,33.25,18.18
2018,7,12,19,0,124.0,26.0,1.6,25.1,34.0,20.43,6.11
2018,7,12,19,15,65.5,14.0,1.65,24.6,18.0,13.76,0.0
2018,7,12,19,30,7.0,2.0,1.7,24.1,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.7,23.6,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,13,4,45,6.0,1.5,1.45,18.35,1.5,0.0,0.0
2018,7,13,5,0,12.0,3.0,1.4,18.4,3.0,2.95,0.0
2018,7,13,5,15,103.0,17.5,1.3,18.85,26.0,13.8,0.0
2018,7,13,5,30,194.0,32.0,1.2,19.3,49.0,24.89,13.93
2018,7,13,5,45,179.5,38.5,1.15,19.75,62.5,38.95,21.7
2018,7,13,6,0,165.0,45.0,1.1,20.2,76.0,55.4,33.5
2018,7,13,6,15,120.0,66.5,1.0,20.8,92.5,80.07,55.61
2018,7,13,6,30,75.0,88.0,0.9,21.4,109.0,99.19,73.51
2018,7,13,6,45,171.0,112.5,0.85,22.0,173.5,152.49,114.04
2018,7,13,7,0,267.0,137.0,0.8,22.6,238.0,217.24,163.97
2018,7,13,7,15,425.0,126.0,0.75,23.35,314.0,282.69,213.55
2018,7,13,7,30,583.0,115.0,0.7,24.1,390.0,365.19,276.15
2018,7,13,7,45,658.0,106.5,0.6,24.9,449.5,424.79,320.76
2018,7,13,8,0,733.0,98.0,0.5,25.7,509.0,491.47,369.02
2018,7,13,8,15,753.0,100.5,0.5,26.5,555.5,542.67,405.07
2018,7,13,8,30,773.0,103.0,0.5,27.3,602.0,594.34,440.21
2018,7,13,8,45,789.0,105.0,0.45,28.1,645.0,642.99,471.4
2018,7,13,9,0,805.0,107.0,0.4,28.9,688.0,691.2,500.14
2018,7,13,9,15,813.0,111.0,0.5,29.65,725.5,732.93,525.44
2018,7,13,9,30,821.0,115.0,0.6,30.4,763.0,774.46,550.37
2018,7,13,9,45,825.5,119.5,0.65,31.15,795.0,811.81,571.54
2018,7,13,10,0,830.0,124.0,0.7,31.9,827.0,846.96,591.12
2018,7,13,10,15,838.0,125.0,0.85,32.4,855.0,879.38,611.09
2018,7,13,10,30,846.0,126.0,1.0,32.9,883.0,909.48,629.54
2018,7,13,10,45,852.5,126.0,1.15,33.4,904.0,934.69,644.92
2018,7,13,11,0,859.0,126.0,1.3,33.9,925.0,957.21,658.65
2018,7,13,11,15,863.0,126.5,1.45,34.2,939.5,974.96,670.02
2018,7,13,11,30,867.0,127.0,1.6,34.5,954.0,989.72,679.63
2018,7,13,11,45,869.5,126.0,1.75,34.85,960.5,998.4,685.45
2018,7,13,12,0,872.0,125.0,1.9,35.2,967.0,1003.93,689.43
2018,7,13,12,15,874.0,123.5,2.0,35.3,967.0,1005.28,691.06
2018,7,13,12,30,876.0,122.0,2.1,35.4,967.0,1003.42,690.84
2018,7,13,12,45,878.0,119.0,2.25,35.45,959.5,996.81,688.47
2018,7,13,13,0,880.0,116.0,2.4,35.5,952.0,986.96,684.13
2018,7,13,13,15,877.5,115.0,2.5,35.45,937.0,971.53,676.15
2018,7,13,13,30,875.0,114.0,2.6,35.4,922.0,953.03,666.27
2018,7,13,13,45,871.0,112.5,2.7,35.35,900.0,929.65,653.29
2018,7,13,14,0,867.0,111.0,2.8,35.3,878.0,903.46,638.45
2018,7,13,14,15,860.5,109.5,2.85,35.1,849.5,872.38,620.4
2018,7,13,14,30,854.0,108.0,2.9,34.9,821.0,838.91,600.65
2018,7,13,14,45,846.0,105.5,2.95,34.75,786.5,800.97,577.63
2018,7,13,15,0,838.0,103.0,3.0,34.6,752.0,761.11,553.06
2018,7,13,15,15,826.0,101.5,3.0,34.6,712.5,717.55,525.11
2018,7,13,15,30,814.0,100.0,3.0,34.6,673.0,672.78,496.01
2018,7,13,15,45,800.0,97.0,3.1,33.95,629.5,625.02,464.64
2018,7,13,16,0,786.0,94.0,3.2,33.3,586.0,575.61,430.51
2018,7,13,16,15,767.5,90.5,3.25,32.85,539.0,522.89,392.32
2018,7,13,16,30,749.0,87.0,3.3,32.4,492.0,470.59,353.16
2018,7,13,16,45,724.5,83.5,3.35,31.9,443.5,416.21,311.22
2018,7,13,17,0,700.0,80.0,3.4,31.4,395.0,363.38,269.08
2018,7,13,17,15,666.0,75.0,3.4,30.7,345.0,306.58,223.01
2018,7,13,17,30,632.0,70.0,3.4,30.0,295.0,253.74,178.99
2018,7,13,17,45,585.0,65.0,3.4,29.25,247.0,201.15,135.22
2018,7,13,18,0,538.0,60.0,3.4,28.5,199.0,153.55,96.08
2018,7,13,18,15,468.0,52.5,3.3,27.6,154.0,105.9,59.97
2018,7,13,18,30,398.0,45.0,3.2,26.7,109.0,66.21,33.76
2018,7,13,18,45,296.0,35.0,3.1,25.8,73.5,31.74,16.5
2018,7,13,19,0,194.0,25.0,3.0,24.9,38.0,19.63,5.23
2018,7,13,19,15,102.0,13.5,2.95,24.25,20.0,13.27,0.0
2018,7,13,19,30,10.0,2.0,2.9,23.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.0,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,1.9,17.15,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,1.9,17.2,5.0,4.91,0.0
2018,7,14,5,15,147.0,17.0,1.9,17.7,28.5,16.71,0.0
2018,7,14,5,30,260.0,29.0,1.9,18.2,52.0,22.91,12.24
2018,7,14,5,45,355.0,38.5,1.9,18.7,91.0,45.48,23.02
2018,7,14,6,0,450.0,48.0,1.9,19.2,130.0,84.8,46.37
2018,7,14,6,15,451.5,56.0,1.9,19.9,160.5,119.43,73.97
2018,7,14,6,30,453.0,64.0,1.9,20.6,191.0,154.24,104.43
2018,7,14,6,45,444.5,79.0,1.9,21.35,224.5,193.25,139.3
2018,7,14,7,0,436.0,94.0,1.9,22.1,258.0,230.3,172.04
2018,7,14,7,15,489.5,104.5,1.9,22.85,314.0,286.68,218.05
2018,7,14,7,30,543.0,115.0,1.9,23.6,370.0,347.54,266.62
2018,7,14,7,45,604.5,115.0,1.95,24.4,429.0,406.95,313.1
2018,7,14,8,0,666.0,115.0,2.0,25.2,488.0,471.75,362.49
2018,7,14,8,15,740.5,101.5,2.0,26.05,550.5,535.85,410.1
2018,7,14,8,30,815.0,88.0,2.0,26.9,613.0,604.45,459.57
2018,7,14,8,45,829.5,90.0,2.0,27.75,656.5,653.68,493.16
2018,7,14,9,0,844.0,92.0,2.0,28.6,700.0,702.24,523.57
2018,7,14,9,15,855.0,94.0,2.05,29.3,739.0,747.22,551.44
2018,7,14,9,30,866.0,96.0,2.1,30.0,778.0,790.75,577.9
2018,7,14,9,45,874.5,97.0,2.2,30.65,811.5,829.51,601.32
2018,7,14,10,0,883.0,98.0,2.3,31.3,845.0,866.21,623.17
2018,7,14,10,15,889.5,99.0,2.35,31.9,873.0,898.87,641.93
2018,7,14,10,30,896.0,100.0,2.4,32.5,901.0,928.97,658.93
2018,7,14,10,45,900.5,101.0,2.4,33.05,922.0,954.48,672.61
2018,7,14,11,0,905.0,102.0,2.4,33.6,943.0,977.05,684.41
2018,7,14,11,15,908.5,102.0,2.55,33.85,957.5,994.57,695.34
2018,7,14,11,30,912.0,102.0,2.7,34.1,972.0,1008.92,704.38
2018,7,14,11,45,913.5,102.0,2.8,34.35,978.5,1018.03,709.8
2018,7,14,12,0,915.0,102.0,2.9,34.6,985.0,1023.8,713.3
2018,7,14,12,15,915.0,102.0,3.0,34.7,984.5,1024.72,714.34
2018,7,14,12,30,915.0,102.0,3.1,34.8,984.0,1022.27,713.41
2018,7,14,12,45,913.5,102.0,3.2,34.85,976.0,1014.97,709.72
2018,7,14,13,0,912.0,102.0,3.3,34.9,968.0,1004.36,704.04
2018,7,14,13,15,909.5,101.0,3.35,34.85,952.5,988.48,695.06
2018,7,14,13,30,907.0,100.0,3.4,34.8,937.0,969.43,684.14
2018,7,14,13,45,902.5,99.0,3.5,34.7,914.5,945.42,670.52
2018,7,14,14,0,898.0,98.0,3.6,34.6,892.0,918.52,654.99
2018,7,14,14,15,892.0,97.0,3.7,34.35,863.5,887.53,637.07
2018,7,14,14,30,886.0,96.0,3.8,34.1,835.0,854.02,617.31
2018,7,14,14,45,877.5,95.0,3.9,33.85,800.5,816.12,594.37
2018,7,14,15,0,869.0,94.0,4.0,33.6,766.0,776.23,569.78
2018,7,14,15,15,858.5,92.0,4.0,33.6,726.0,732.05,540.98
2018,7,14,15,30,848.0,90.0,4.0,33.6,686.0,686.46,510.9
2018,7,14,15,45,833.5,87.5,4.05,32.65,641.5,636.58,478.44
2018,7,14,16,0,819.0,85.0,4.1,31.7,597.0,586.12,443.37
2018,7,14,16,15,801.0,82.0,4.1,31.05,549.5,532.97,404.44
2018,7,14,16,30,783.0,79.0,4.1,30.4,502.0,479.75,364.15
2018,7,14,16,45,759.0,76.0,4.1,29.8,452.5,424.35,320.78
2018,7,14,17,0,735.0,73.0,4.1,29.2,403.0,370.39,277.11
2018,7,14,17,15,702.5,68.5,4.0,28.45,352.5,313.69,230.27
2018,7,14,17,30,670.0,64.0,3.9,27.7,302.0,259.9,184.7
2018,7,14,17,45,624.5,59.5,3.85,26.95,253.0,205.03,138.33
2018,7,14,18,0,579.0,55.0,3.8,26.2,204.0,155.99,97.33
2018,7,14,18,15,511.5,48.5,3.65,25.4,158.5,107.31,59.85
2018,7,14,18,30,444.0,42.0,3.5,24.6,113.0,66.29,32.62
2018,7,14,18,45,340.0,32.5,3.4,23.85,76.0,29.7,14.79
2018,7,14,19,0,236.0,23.0,3.3,23.1,39.0,18.37,4.13
2018,7,14,19,15,125.5,12.5,3.2,22.6,20.5,12.29,0.0
2018,7,14,19,30,15.0,2.0,3.1,22.1,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.0,3.05,21.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,20.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.55,15.85,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.5,16.0,5.0,4.91,0.0
2018,7,15,5,15,178.0,16.0,1.5,16.55,29.5,15.73,0.0
2018,7,15,5,30,311.0,27.0,1.5,17.1,54.0,21.06,10.68
2018,7,15,5,45,409.0,34.5,1.45,17.6,94.0,43.17,20.21
2018,7,15,6,0,507.0,42.0,1.4,18.1,134.0,83.81,43.54
2018,7,15,6,15,353.5,58.0,1.4,19.0,132.0,105.87,67.21
2018,7,15,6,30,200.0,74.0,1.4,19.9,130.0,111.2,79.05
2018,7,15,6,45,198.0,91.5,1.45,20.75,156.0,139.47,103.44
2018,7,15,7,0,196.0,109.0,1.5,21.6,182.0,167.57,127.25
2018,7,15,7,15,230.0,134.5,1.5,22.45,233.0,216.53,166.39
2018,7,15,7,30,264.0,160.0,1.5,23.3,284.0,269.19,207.61
2018,7,15,7,45,280.0,177.0,1.55,24.15,321.5,308.45,237.83
2018,7,15,8,0,296.0,194.0,1.6,25.0,359.0,349.05,268.35
2018,7,15,8,15,338.5,202.5,1.6,25.9,407.5,397.85,304.36
2018,7,15,8,30,381.0,211.0,1.6,26.8,456.0,452.98,344.04
2018,7,15,8,45,576.5,167.0,1.65,27.65,567.0,561.47,423.76
2018,7,15,9,0,772.0,123.0,1.7,28.5,678.0,682.93,509.38
2018,7,15,9,15,837.0,105.0,1.8,29.2,737.5,744.29,548.09
2018,7,15,9,30,902.0,87.0,1.9,29.9,797.0,809.85,589.27
2018,7,15,9,45,905.5,91.5,2.0,30.65,830.5,849.35,612.5
2018,7,15,10,0,909.0,96.0,2.1,31.4,864.0,886.35,634.08
2018,7,15,10,15,916.5,96.0,2.2,31.95,892.5,919.69,653.63
2018,7,15,10,30,924.0,96.0,2.3,32.5,921.0,950.43,671.44
2018,7,15,10,45,929.5,96.5,2.4,33.1,943.0,977.05,686.45
2018,7,15,11,0,935.0,97.0,2.5,33.7,965.0,1000.68,699.58
2018,7,15,11,15,938.5,97.0,2.6,33.9,980.0,1018.71,710.42
2018,7,15,11,30,942.0,97.0,2.7,34.1,995.0,1033.46,719.35
2018,7,15,11,45,945.0,96.5,2.85,34.35,1002.5,1043.84,725.99
2018,7,15,12,0,948.0,96.0,3.0,34.6,1010.0,1050.78,730.61
2018,7,15,12,15,946.5,97.5,3.1,34.6,1009.5,1051.79,732.0
2018,7,15,12,30,945.0,99.0,3.2,34.6,1009.0,1049.31,731.37
2018,7,15,12,45,940.5,100.5,3.3,34.6,999.5,1040.38,726.85
2018,7,15,13,0,936.0,102.0,3.4,34.6,990.0,1028.08,720.32
2018,7,15,13,15,934.0,101.5,3.5,34.5,975.0,1012.88,712.32
2018,7,15,13,30,932.0,101.0,3.6,34.4,960.0,994.39,702.26
2018,7,15,13,45,928.0,99.5,3.65,34.3,937.0,969.82,688.01
2018,7,15,14,0,924.0,98.0,3.7,34.2,914.0,942.24,671.81
2018,7,15,14,15,918.0,96.5,3.8,33.9,884.5,910.02,653.33
2018,7,15,14,30,912.0,95.0,3.9,33.6,855.0,875.19,632.93
2018,7,15,14,45,905.0,93.0,3.95,33.35,820.0,836.6,609.41
2018,7,15,15,0,898.0,91.0,4.0,33.1,785.0,795.83,584.15
2018,7,15,15,15,887.0,89.5,4.0,33.1,744.0,750.63,554.77
2018,7,15,15,30,876.0,88.0,4.0,33.1,703.0,703.99,524.08
2018,7,15,15,45,863.0,85.5,4.1,32.2,658.5,653.82,491.77
2018,7,15,16,0,850.0,83.0,4.2,31.3,614.0,602.87,456.42
2018,7,15,16,15,833.0,80.0,4.15,30.7,565.5,548.66,416.55
2018,7,15,16,30,816.0,77.0,4.1,30.1,517.0,494.39,375.32
2018,7,15,16,45,791.0,74.0,4.1,29.5,465.5,436.79,330.28
2018,7,15,17,0,766.0,71.0,4.1,28.9,414.0,380.71,284.9
2018,7,15,17,15,730.0,67.0,4.0,28.1,361.0,321.58,236.14
2018,7,15,17,30,694.0,63.0,3.9,27.3,308.0,265.72,188.88
2018,7,15,17,45,649.0,58.5,3.85,26.5,258.5,210.75,142.23
2018,7,15,18,0,604.0,54.0,3.8,25.7,209.0,159.28,99.12
2018,7,15,18,15,532.0,48.0,3.65,24.85,162.0,109.11,60.57
2018,7,15,18,30,460.0,42.0,3.5,24.0,115.0,67.11,32.89
2018,7,15,18,45,351.0,32.5,3.4,23.15,77.0,29.62,14.82
2018,7,15,19,0,242.0,23.0,3.3,22.3,39.0,18.46,3.66
2018,7,15,19,15,128.5,12.5,3.2,21.75,20.5,12.29,0.0
2018,7,15,19,30,15.0,2.0,3.1,21.2,2.0,0.0,0.0
2018,7,15,19,45,7.5,1.0,3.05,20.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,1.9,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,1.9,15.6,5.0,4.91,0.0
2018,7,16,5,15,175.5,16.0,1.9,16.15,29.0,15.73,0.0
2018,7,16,5,30,310.0,27.0,1.9,16.7,53.0,21.19,10.57
2018,7,16,5,45,387.0,34.0,1.9,17.25,88.5,41.35,19.49
2018,7,16,6,0,464.0,41.0,1.9,17.8,124.0,78.26,40.82
2018,7,16,6,15,274.5,46.5,1.9,18.65,100.0,83.17,51.98
2018,7,16,6,30,85.0,52.0,1.9,19.5,76.0,66.87,47.03
2018,7,16,6,45,57.5,72.0,1.9,20.3,89.5,84.47,62.96
2018,7,16,7,0,30.0,92.0,1.9,21.1,103.0,98.34,75.04
2018,7,16,7,15,136.0,118.5,1.95,22.0,180.5,165.64,127.82
2018,7,16,7,30,242.0,145.0,2.0,22.9,258.0,245.1,190.05
2018,7,16,7,45,311.5,168.0,2.0,23.75,330.5,314.56,243.73
2018,7,16,8,0,381.0,191.0,2.0,24.6,403.0,393.0,302.99
2018,7,16,8,15,521.5,170.0,2.05,25.55,488.0,474.2,363.95
2018,7,16,8,30,662.0,149.0,2.1,26.5,573.0,569.34,433.54
2018,7,16,8,45,775.0,118.0,2.15,27.45,648.5,645.32,487.73
2018,7,16,9,0,888.0,87.0,2.2,28.4,724.0,727.74,542.89
2018,7,16,9,15,904.5,85.5,2.25,29.2,766.0,775.2,571.78
2018,7,16,9,30,921.0,84.0,2.3,30.0,808.0,821.5,599.64
2018,7,16,9,45,928.0,86.0,2.35,30.8,842.5,862.08,623.25
2018,7,16,10,0,935.0,88.0,2.4,31.6,877.0,900.33,645.05
2018,7,16,10,15,940.5,88.5,2.45,32.2,905.0,933.19,663.68
2018,7,16,10,30,946.0,89.0,2.5,32.8,933.0,963.28,680.44
2018,7,16,10,45,950.0,90.0,2.55,33.4,954.5,989.54,694.71
2018,7,16,11,0,954.0,91.0,2.6,34.0,976.0,1012.68,707.0
2018,7,16,11,15,956.5,91.5,2.7,34.3,990.5,1030.59,717.43
2018,7,16,11,30,959.0,92.0,2.8,34.6,1005.0,1045.11,725.88
2018,7,16,11,45,960.0,92.0,2.9,34.95,1011.5,1054.18,730.92
2018,7,16,12,0,961.0,92.0,3.0,35.3,1018.0,1059.74,733.93
2018,7,16,12,15,959.0,93.5,3.15,35.3,1017.0,1060.28,735.48
2018,7,16,12,30,957.0,95.0,3.3,35.3,1016.0,1057.29,734.94
2018,7,16,12,45,953.0,96.5,3.4,35.35,1007.0,1048.8,730.55
2018,7,16,13,0,949.0,98.0,3.5,35.4,998.0,1036.88,724.11
2018,7,16,13,15,946.5,97.0,3.55,35.3,982.0,1020.51,715.06
2018,7,16,13,30,944.0,96.0,3.6,35.2,966.0,1000.82,703.97
2018,7,16,13,45,940.0,95.5,3.65,35.05,943.5,977.01,690.44
2018,7,16,14,0,936.0,95.0,3.7,34.9,921.0,950.15,674.93
2018,7,16,14,15,930.0,94.0,3.75,34.7,891.5,918.1,656.13
2018,7,16,14,30,924.0,93.0,3.8,34.5,862.0,883.4,635.47
2018,7,16,14,45,916.5,91.0,3.8,34.3,826.5,843.98,611.25
2018,7,16,15,0,909.0,89.0,3.8,34.1,791.0,802.38,585.34
2018,7,16,15,15,898.0,88.0,3.8,34.1,750.0,757.23,556.27
2018,7,16,15,30,887.0,87.0,3.8,34.1,709.0,710.61,525.86
2018,7,16,15,45,874.0,84.0,3.75,33.45,663.5,659.42,492.3
2018,7,16,16,0,861.0,81.0,3.7,32.8,618.0,607.43,455.79
2018,7,16,16,15,843.5,79.0,3.65,32.35,569.5,553.38,416.21
2018,7,16,16,30,826.0,77.0,3.6,31.9,521.0,499.48,375.46
2018,7,16,16,45,802.5,74.0,3.55,31.45,470.0,441.84,330.63
2018,7,16,17,0,779.0,71.0,3.5,31.0,419.0,385.71,285.5
2018,7,16,17,15,746.5,67.0,3.4,30.3,367.0,327.06,237.48
2018,7,16,17,30,714.0,63.0,3.3,29.6,315.0,271.27,190.59
2018,7,16,17,45,667.5,58.0,3.2,28.85,263.5,214.32,142.83
2018,7,16,18,0,621.0,53.0,3.1,28.1,212.0,161.06,98.75
2018,7,16,18,15,543.5,47.5,2.9,27.15,164.0,109.73,59.97
2018,7,16,18,30,466.0,42.0,2.7,26.2,116.0,67.21,32.5
2018,7,16,18,45,353.0,32.5,2.45,25.2,77.0,29.4,14.62
2018,7,16,19,0,240.0,23.0,2.2,24.2,38.0,18.56,2.97
2018,7,16,19,15,127.5,13.0,2.2,23.6,20.0,12.78,0.0
2018,7,16,19,30,15.0,3.0,2.2,23.0,2.0,0.0,0.0
2018,7,16,19,45,7.5,1.5,2.15,22.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,1.05,17.3,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,1.1,17.5,5.0,0.0,0.0
2018,7,17,5,15,180.0,16.5,1.25,18.1,29.0,16.22,0.0
2018,7,17,5,30,316.0,27.0,1.4,18.7,53.0,21.33,10.29
2018,7,17,5,45,417.5,35.0,1.5,19.3,94.0,42.76,20.03
2018,7,17,6,0,519.0,43.0,1.6,19.9,135.0,84.45,43.42
2018,7,17,6,15,345.5,43.0,1.6,20.7,112.5,89.84,53.94
2018,7,17,6,30,172.0,43.0,1.6,21.5,90.0,75.46,50.36
2018,7,17,6,45,86.0,60.5,1.6,22.3,84.0,80.87,58.62
2018,7,17,7,0,0.0,78.0,1.6,23.1,78.0,75.35,56.35
2018,7,17,7,15,9.5,115.5,1.65,24.05,120.0,114.89,87.7
2018,7,17,7,30,19.0,153.0,1.7,25.0,162.0,155.62,119.26
2018,7,17,7,45,119.5,169.5,1.7,25.95,235.0,222.91,171.09
2018,7,17,8,0,220.0,186.0,1.7,26.9,308.0,300.61,230.18
2018,7,17,8,15,284.0,203.5,1.8,27.7,376.0,366.88,279.55
2018,7,17,8,30,348.0,221.0,1.9,28.5,444.0,438.92,332.12
2018,7,17,8,45,467.5,202.5,1.95,29.3,524.0,521.15,391.87
2018,7,17,9,0,587.0,184.0,2.0,30.1,604.0,611.58,455.78
2018,7,17,9,15,697.5,160.0,2.05,30.8,687.0,696.22,514.11
2018,7,17,9,30,808.0,136.0,2.1,31.5,770.0,786.37,572.08
2018,7,17,9,45,853.0,122.5,2.15,32.25,818.0,836.49,601.75
2018,7,17,10,0,898.0,109.0,2.2,33.0,866.0,889.53,633.07
2018,7,17,10,15,871.0,131.0,2.2,33.5,885.5,914.04,645.98
2018,7,17,10,30,844.0,153.0,2.2,34.0,905.0,938.4,658.98
2018,7,17,10,45,882.5,133.0,2.25,34.55,936.0,969.48,676.42
2018,7,17,11,0,921.0,113.0,2.3,35.1,967.0,1003.31,695.35
2018,7,17,11,15,915.0,118.0,2.35,35.4,977.5,1016.99,702.57
2018,7,17,11,30,909.0,123.0,2.4,35.7,988.0,1027.17,707.92
2018,7,17,11,45,919.5,118.0,2.4,36.0,998.0,1040.26,714.64
2018,7,17,12,0,930.0,113.0,2.4,36.3,1008.0,1050.1,719.42
2018,7,17,12,15,935.0,109.0,2.5,36.45,1008.5,1052.06,721.07
2018,7,17,12,30,940.0,105.0,2.6,36.6,1009.0,1050.55,720.77
2018,7,17,12,45,934.5,107.0,2.65,36.7,999.0,1041.19,715.49
2018,7,17,13,0,929.0,109.0,2.7,36.8,989.0,1028.49,708.32
2018,7,17,13,15,926.0,108.5,2.75,36.75,973.5,1012.43,699.61
2018,7,17,13,30,923.0,108.0,2.8,36.7,958.0,993.13,688.95
2018,7,17,13,45,918.0,107.0,2.9,36.65,934.5,968.31,675.28
2018,7,17,14,0,913.0,106.0,3.0,36.6,911.0,940.56,659.68
2018,7,17,14,15,906.5,104.5,3.05,36.4,881.5,908.17,641.08
2018,7,17,14,30,900.0,103.0,3.1,36.2,852.0,873.24,620.68
2018,7,17,14,45,891.5,101.0,3.2,36.0,816.0,833.78,597.39
2018,7,17,15,0,883.0,99.0,3.3,35.8,780.0,792.29,572.4
2018,7,17,15,15,871.5,97.0,3.3,35.8,739.0,746.73,543.39
2018,7,17,15,30,860.0,95.0,3.3,35.8,698.0,699.81,513.12
2018,7,17,15,45,845.5,93.0,3.4,35.05,653.0,649.79,481.0
2018,7,17,16,0,831.0,91.0,3.5,34.3,608.0,599.65,446.68
2018,7,17,16,15,812.0,87.5,3.5,33.8,559.0,544.35,406.78
2018,7,17,16,30,793.0,84.0,3.5,33.3,510.0,489.43,365.82
2018,7,17,16,45,768.0,81.0,3.55,32.75,459.5,432.92,322.44
2018,7,17,17,0,743.0,78.0,3.6,32.2,409.0,377.94,278.74
2018,7,17,17,15,707.5,73.5,3.5,31.35,357.0,319.65,231.54
2018,7,17,17,30,672.0,69.0,3.4,30.5,305.0,263.52,184.99
2018,7,17,17,45,623.0,63.5,3.35,29.7,254.5,207.67,138.62
2018,7,17,18,0,574.0,58.0,3.3,28.9,204.0,157.05,97.1
2018,7,17,18,15,500.5,50.5,3.15,27.9,157.0,106.96,59.36
2018,7,17,18,30,427.0,43.0,3.0,26.9,110.0,65.26,32.22
2018,7,17,18,45,310.0,33.0,2.85,25.95,72.5,29.19,14.84
2018,7,17,19,0,193.0,23.0,2.7,25.0,35.0,18.66,2.19
2018,7,17,19,15,96.5,11.5,2.6,24.4,17.5,11.3,0.0
2018,7,17,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,1.35,18.35,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,1.4,18.4,4.0,0.0,0.0
2018,7,18,5,15,145.0,16.5,1.5,18.85,26.5,16.22,0.0
2018,7,18,5,30,260.0,28.0,1.6,19.3,49.0,22.48,10.77
2018,7,18,5,45,353.0,36.5,1.7,19.7,86.0,41.52,20.58
2018,7,18,6,0,446.0,45.0,1.8,20.1,123.0,79.17,42.02
2018,7,18,6,15,283.5,61.5,1.7,20.8,117.0,97.54,62.84
2018,7,18,6,30,121.0,78.0,1.6,21.5,111.0,98.76,71.35
2018,7,18,6,45,75.5,101.0,1.5,22.2,123.0,116.28,87.72
2018,7,18,7,0,30.0,124.0,1.4,22.9,135.0,128.58,98.77
2018,7,18,7,15,61.0,152.5,1.4,23.8,179.5,169.47,130.45
2018,7,18,7,30,92.0,181.0,1.4,24.7,224.0,213.93,164.45
2018,7,18,7,45,212.0,189.5,1.4,25.65,303.0,287.56,220.39
2018,7,18,8,0,332.0,198.0,1.4,26.6,382.0,371.4,283.1
2018,7,18,8,15,538.5,158.5,1.5,27.45,488.0,473.6,359.47
2018,7,18,8,30,745.0,119.0,1.6,28.3,594.0,590.4,444.36
2018,7,18,8,45,805.5,105.5,1.7,29.15,652.5,652.24,487.17
2018,7,18,9,0,866.0,92.0,1.8,30.0,711.0,716.13,528.96
2018,7,18,9,15,873.5,95.5,1.8,30.9,750.0,761.08,555.4
2018,7,18,9,30,881.0,99.0,1.8,31.8,789.0,804.26,580.24
2018,7,18,9,45,752.5,168.0,1.85,32.65,775.5,801.55,575.47
2018,7,18,10,0,624.0,237.0,1.9,33.5,762.0,787.3,562.43
2018,7,18,10,15,639.5,242.0,2.05,34.05,796.0,825.51,586.88
2018,7,18,10,30,655.0,247.0,2.2,34.6,830.0,862.43,609.76
2018,7,18,10,45,597.5,294.0,2.35,35.1,835.5,870.84,612.18
2018,7,18,11,0,540.0,341.0,2.5,35.6,841.0,874.98,612.05
2018,7,18,11,15,556.0,334.5,2.65,35.8,856.5,893.38,624.44
2018,7,18,11,30,572.0,328.0,2.8,36.0,872.0,910.03,635.59
2018,7,18,11,45,572.0,326.0,3.0,36.2,873.0,913.32,638.31
2018,7,18,12,0,572.0,324.0,3.2,36.4,874.0,914.31,639.65
2018,7,18,12,15,747.0,216.0,3.2,36.45,934.0,981.61,684.99
2018,7,18,12,30,922.0,108.0,3.2,36.5,994.0,1035.64,717.9
2018,7,18,12,45,922.5,107.0,3.2,36.5,986.5,1029.32,713.74
2018,7,18,13,0,923.0,106.0,3.2,36.5,979.0,1019.6,708.08
2018,7,18,13,15,919.5,105.5,3.15,36.5,963.0,1003.13,697.98
2018,7,18,13,30,916.0,105.0,3.1,36.5,947.0,983.46,686.0
2018,7,18,13,45,911.0,104.0,3.0,36.45,924.0,958.78,670.74
2018,7,18,14,0,906.0,103.0,2.9,36.4,901.0,931.18,653.7
2018,7,18,14,15,899.0,102.0,2.9,36.25,871.5,899.05,634.75
2018,7,18,14,30,892.0,101.0,2.9,36.1,842.0,864.41,614.1
2018,7,18,14,45,883.0,99.5,2.95,36.0,806.5,825.3,590.54
2018,7,18,15,0,874.0,98.0,3.0,35.9,771.0,784.21,565.41
2018,7,18,15,15,862.5,96.0,3.0,35.9,730.5,738.98,536.71
2018,7,18,15,30,851.0,94.0,3.0,35.9,690.0,692.41,506.76
2018,7,18,15,45,835.5,92.0,3.1,35.2,644.5,642.11,474.43
2018,7,18,16,0,820.0,90.0,3.2,34.5,599.0,591.8,440.02
2018,7,18,16,15,800.0,87.0,3.3,33.85,550.5,536.95,401.0
2018,7,18,16,30,780.0,84.0,3.4,33.2,502.0,482.6,360.89
2018,7,18,16,45,754.0,80.5,3.55,32.55,451.5,425.77,317.54
2018,7,18,17,0,728.0,77.0,3.7,31.9,401.0,370.62,273.88
2018,7,18,17,15,692.5,73.0,3.75,30.85,350.0,313.62,227.85
2018,7,18,17,30,657.0,69.0,3.8,29.8,299.0,258.8,182.39
2018,7,18,17,45,607.0,63.5,3.8,28.75,249.0,203.54,136.52
2018,7,18,18,0,557.0,58.0,3.8,27.7,199.0,153.64,95.58
2018,7,18,18,15,483.5,50.5,3.6,26.65,153.0,104.54,58.47
2018,7,18,18,30,410.0,43.0,3.4,25.6,107.0,63.83,31.91
2018,7,18,18,45,295.5,32.5,3.25,24.6,70.0,28.32,17.33
2018,7,18,19,0,181.0,22.0,3.1,23.6,33.0,17.27,0.77
2018,7,18,19,15,90.5,11.0,2.8,23.15,16.5,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,21.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,19.1,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,7,19,5,15,58.0,15.5,2.6,19.45,20.0,15.24,0.0
2018,7,19,5,30,112.0,29.0,2.4,19.8,38.0,24.1,11.49
2018,7,19,5,45,108.0,43.5,2.25,20.2,57.0,40.82,25.07
2018,7,19,6,0,104.0,58.0,2.1,20.6,76.0,62.51,41.69
2018,7,19,6,15,145.0,77.5,1.95,21.25,111.5,92.62,64.61
2018,7,19,6,30,186.0,97.0,1.8,21.9,147.0,128.69,93.06
2018,7,19,6,45,245.5,112.0,1.7,22.6,193.0,170.07,125.66
2018,7,19,7,0,305.0,127.0,1.6,23.3,239.0,218.05,163.82
2018,7,19,7,15,377.5,136.5,1.5,24.1,296.5,272.86,206.9
2018,7,19,7,30,450.0,146.0,1.4,24.9,354.0,334.72,254.8
2018,7,19,7,45,487.5,157.0,1.3,25.7,406.0,388.61,295.71
2018,7,19,8,0,525.0,168.0,1.2,26.5,458.0,445.72,337.64
2018,7,19,8,15,579.5,167.0,1.15,27.4,514.0,505.3,380.19
2018,7,19,8,30,634.0,166.0,1.1,28.3,570.0,567.56,423.2
2018,7,19,8,45,614.5,186.0,1.1,29.25,600.5,604.68,446.64
2018,7,19,9,0,595.0,206.0,1.1,30.2,631.0,638.63,467.24
2018,7,19,9,15,665.5,187.0,1.15,31.05,687.5,698.72,507.21
2018,7,19,9,30,736.0,168.0,1.2,31.9,744.0,762.12,547.45
2018,7,19,9,45,760.5,163.0,1.25,32.75,781.0,802.97,570.73
2018,7,19,10,0,785.0,158.0,1.3,33.6,818.0,844.43,594.25
2018,7,19,10,15,793.0,160.0,1.4,34.1,846.0,877.23,613.47
2018,7,19,10,30,801.0,162.0,1.5,34.6,874.0,907.82,631.3
2018,7,19,10,45,806.5,163.5,1.6,35.15,895.0,933.19,645.7
2018,7,19,11,0,812.0,165.0,1.7,35.7,916.0,955.94,658.52
2018,7,19,11,15,816.5,165.0,1.85,35.95,930.0,973.44,669.56
2018,7,19,11,30,821.0,165.0,2.0,36.2,944.0,988.04,678.92
2018,7,19,11,45,824.0,164.0,2.1,36.4,951.0,997.16,684.6
2018,7,19,12,0,827.0,163.0,2.2,36.6,958.0,1003.2,688.54
2018,7,19,12,15,828.0,162.0,2.3,36.6,957.5,1004.12,690.05
2018,7,19,12,30,829.0,161.0,2.4,36.6,957.0,1001.91,689.76
2018,7,19,12,45,829.0,159.0,2.55,36.6,949.0,994.53,686.87
2018,7,19,13,0,829.0,157.0,2.7,36.6,941.0,984.03,682.08
2018,7,19,13,15,826.5,155.5,2.8,36.5,926.0,968.55,674.07
2018,7,19,13,30,824.0,154.0,2.9,36.4,911.0,950.11,664.24
2018,7,19,13,45,820.0,151.0,3.0,36.3,888.5,925.89,650.72
2018,7,19,14,0,816.0,148.0,3.1,36.2,866.0,898.98,635.42
2018,7,19,14,15,809.0,145.0,3.15,35.95,837.0,866.87,616.72
2018,7,19,14,30,802.0,142.0,3.2,35.7,808.0,832.52,596.41
2018,7,19,14,45,792.5,139.5,3.3,35.45,773.5,794.58,573.74
2018,7,19,15,0,783.0,137.0,3.4,35.2,739.0,754.93,549.58
2018,7,19,15,15,769.0,134.0,3.4,35.2,699.0,709.95,520.49
2018,7,19,15,30,755.0,131.0,3.4,35.2,659.0,664.06,489.53
2018,7,19,15,45,738.5,127.0,3.45,34.4,615.0,614.87,456.71
2018,7,19,16,0,722.0,123.0,3.5,33.6,571.0,565.4,422.61
2018,7,19,16,15,700.0,118.5,3.55,33.0,523.5,512.34,384.42
2018,7,19,16,30,678.0,114.0,3.6,32.4,476.0,460.15,345.63
2018,7,19,16,45,646.0,109.5,3.6,31.85,426.5,404.56,302.95
2018,7,19,17,0,614.0,105.0,3.6,31.3,377.0,351.43,260.93
2018,7,19,17,15,578.5,97.5,3.5,30.45,328.0,296.89,217.08
2018,7,19,17,30,543.0,90.0,3.4,29.6,279.0,245.75,175.0
2018,7,19,17,45,491.0,81.5,3.3,28.8,231.0,193.4,132.19
2018,7,19,18,0,439.0,73.0,3.2,28.0,183.0,145.99,93.97
2018,7,19,18,15,364.5,61.5,3.05,27.1,139.0,99.65,59.35
2018,7,19,18,30,290.0,50.0,2.9,26.2,95.0,61.76,34.17
2018,7,19,18,45,199.0,35.5,2.7,25.35,61.0,29.52,18.16
2018,7,19,19,0,108.0,21.0,2.5,24.5,27.0,16.45,0.0
2018,7,19,19,15,54.0,10.5,2.35,24.05,13.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.65,19.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.8,19.2,2.0,0.0,0.0
2018,7,20,5,15,74.0,14.5,1.85,19.75,20.0,14.25,0.0
2018,7,20,5,30,140.0,27.0,1.9,20.3,38.0,21.07,8.89
2018,7,20,5,45,223.0,41.0,2.0,20.9,73.0,40.33,22.43
2018,7,20,6,0,306.0,55.0,2.1,21.5,108.0,74.8,43.74
2018,7,20,6,15,266.0,70.5,2.15,22.35,127.5,102.59,67.26
2018,7,20,6,30,226.0,86.0,2.2,23.2,147.0,126.3,89.13
2018,7,20,6,45,239.0,107.0,2.3,24.1,183.5,163.45,119.98
2018,7,20,7,0,252.0,128.0,2.4,25.0,220.0,202.15,151.75
2018,7,20,7,15,358.5,131.0,2.35,25.9,284.0,260.25,196.79
2018,7,20,7,30,465.0,134.0,2.3,26.8,348.0,329.02,250.01
2018,7,20,7,45,554.0,129.5,2.3,27.7,413.5,394.3,300.12
2018,7,20,8,0,643.0,125.0,2.3,28.6,479.0,466.58,354.4
2018,7,20,8,15,672.0,128.0,2.2,29.5,527.5,519.56,392.64
2018,7,20,8,30,701.0,131.0,2.1,30.4,576.0,574.06,430.64
2018,7,20,8,45,685.0,148.0,2.05,31.3,609.0,613.72,456.44
2018,7,20,9,0,669.0,165.0,2.0,32.2,642.0,650.39,479.26
2018,7,20,9,15,630.5,193.5,1.95,32.9,663.0,678.55,495.35
2018,7,20,9,30,592.0,222.0,1.9,33.6,684.0,701.84,507.64
2018,7,20,9,45,703.5,176.0,1.85,34.3,749.0,770.2,552.24
2018,7,20,10,0,815.0,130.0,1.8,35.0,814.0,838.38,592.59
2018,7,20,10,15,822.5,131.0,1.8,35.45,841.5,870.21,610.13
2018,7,20,10,30,830.0,132.0,1.8,35.9,869.0,899.74,626.39
2018,7,20,10,45,836.5,132.5,1.8,36.3,890.5,925.36,640.25
2018,7,20,11,0,843.0,133.0,1.8,36.7,912.0,948.33,652.44
2018,7,20,11,15,847.0,133.5,1.85,36.9,926.5,966.07,662.57
2018,7,20,11,30,851.0,134.0,1.9,37.1,941.0,980.84,671.01
2018,7,20,11,45,854.0,133.0,1.95,37.3,948.0,990.08,676.2
2018,7,20,12,0,857.0,132.0,2.0,37.5,955.0,996.2,679.66
2018,7,20,12,15,859.5,131.0,2.1,37.5,955.5,998.67,682.16
2018,7,20,12,30,862.0,130.0,2.2,37.5,956.0,997.96,682.85
2018,7,20,12,45,863.5,127.0,2.3,37.55,948.5,991.02,679.7
2018,7,20,13,0,865.0,124.0,2.4,37.6,941.0,980.87,674.69
2018,7,20,13,15,862.0,122.5,2.55,37.4,925.5,964.67,667.13
2018,7,20,13,30,859.0,121.0,2.7,37.2,910.0,945.45,657.64
2018,7,20,13,45,854.0,120.5,2.8,37.05,888.0,922.44,645.17
2018,7,20,14,0,849.0,120.0,2.9,36.9,866.0,896.7,630.87
2018,7,20,14,15,842.5,117.5,3.05,36.6,837.0,865.01,613.32
2018,7,20,14,30,836.0,115.0,3.2,36.3,808.0,830.96,593.96
2018,7,20,14,45,826.5,113.0,3.3,36.0,773.5,792.77,571.28
2018,7,20,15,0,817.0,111.0,3.4,35.7,739.0,752.78,547.05
2018,7,20,15,15,804.5,109.0,3.4,35.7,699.5,710.66,519.95
2018,7,20,15,30,792.0,107.0,3.4,35.7,660.0,665.4,490.39
2018,7,20,15,45,776.5,104.0,3.6,34.75,616.0,616.28,458.37
2018,7,20,16,0,761.0,101.0,3.8,33.8,572.0,566.8,424.71
2018,7,20,16,15,740.5,97.0,3.8,33.2,524.5,513.41,385.95
2018,7,20,16,30,720.0,93.0,3.8,32.6,477.0,460.69,346.42
2018,7,20,16,45,693.5,88.5,3.85,31.95,428.0,404.97,303.51
2018,7,20,17,0,667.0,84.0,3.9,31.3,379.0,351.62,261.01
2018,7,20,17,15,630.5,79.5,3.85,30.55,330.0,296.89,216.42
2018,7,20,17,30,594.0,75.0,3.8,29.8,281.0,245.58,173.64
2018,7,20,17,45,544.0,68.5,3.7,29.1,233.0,192.83,129.9
2018,7,20,18,0,494.0,62.0,3.6,28.4,185.0,145.51,91.27
2018,7,20,18,15,422.0,53.5,3.5,27.7,141.5,99.25,56.53
2018,7,20,18,30,350.0,45.0,3.4,27.0,98.0,61.26,31.78
2018,7,20,18,45,248.0,33.0,3.3,26.3,63.5,27.52,16.38
2018,7,20,19,0,146.0,21.0,3.2,25.6,29.0,16.5,0.0
2018,7,20,19,15,73.0,10.5,3.1,25.2,14.5,10.32,0.0
2018,7,20,19,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,22.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,20.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
