Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,18.8,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,18.9,2.0,0.0,0.0
2018,7,21,5,15,87.0,14.5,1.45,19.4,20.5,14.25,0.0
2018,7,21,5,30,165.0,27.0,1.5,19.9,39.0,21.14,8.46
2018,7,21,5,45,256.0,39.0,1.55,20.4,74.5,39.18,21.07
2018,7,21,6,0,347.0,51.0,1.6,20.9,110.0,74.24,41.88
2018,7,21,6,15,244.0,67.0,1.65,21.6,115.5,95.93,62.92
2018,7,21,6,30,141.0,83.0,1.7,22.3,121.0,106.41,76.5
2018,7,21,6,45,147.5,110.0,1.7,23.05,157.0,142.78,106.54
2018,7,21,7,0,154.0,137.0,1.7,23.8,193.0,179.65,136.48
2018,7,21,7,15,230.0,149.5,1.65,24.65,247.5,229.7,175.1
2018,7,21,7,30,306.0,162.0,1.6,25.5,302.0,287.54,219.6
2018,7,21,7,45,274.5,195.0,1.55,26.35,331.5,322.16,245.81
2018,7,21,8,0,243.0,228.0,1.5,27.2,361.0,353.31,268.21
2018,7,21,8,15,454.5,183.5,1.5,27.95,461.0,447.32,338.88
2018,7,21,8,30,666.0,139.0,1.5,28.7,561.0,559.87,420.92
2018,7,21,8,45,682.5,144.0,1.5,29.45,603.5,607.67,452.9
2018,7,21,9,0,699.0,149.0,1.5,30.2,646.0,655.35,484.27
2018,7,21,9,15,652.5,179.0,1.55,30.85,663.5,680.4,498.72
2018,7,21,9,30,606.0,209.0,1.6,31.5,681.0,699.86,509.14
2018,7,21,9,45,644.5,202.5,1.7,32.15,725.0,747.98,540.72
2018,7,21,10,0,683.0,196.0,1.8,32.8,769.0,796.62,571.21
2018,7,21,10,15,727.5,181.0,1.9,33.2,809.5,841.96,599.14
2018,7,21,10,30,772.0,166.0,2.0,33.6,850.0,885.06,625.37
2018,7,21,10,45,800.5,153.5,2.15,34.0,878.0,917.21,644.96
2018,7,21,11,0,829.0,141.0,2.3,34.4,906.0,942.83,660.49
2018,7,21,11,15,833.5,141.0,2.45,34.55,920.5,960.37,671.7
2018,7,21,11,30,838.0,141.0,2.6,34.7,935.0,974.99,681.22
2018,7,21,11,45,841.0,141.0,2.8,34.85,942.5,985.14,688.44
2018,7,21,12,0,844.0,141.0,3.0,35.0,950.0,992.22,693.81
2018,7,21,12,15,849.5,137.0,3.15,34.9,951.0,994.7,696.7
2018,7,21,12,30,855.0,133.0,3.3,34.8,952.0,994.01,697.71
2018,7,21,12,45,860.5,128.0,3.45,34.75,946.0,989.08,695.99
2018,7,21,13,0,866.0,123.0,3.6,34.7,940.0,980.88,692.27
2018,7,21,13,15,863.5,121.5,3.65,34.5,925.0,965.14,683.59
2018,7,21,13,30,861.0,120.0,3.7,34.3,910.0,946.35,673.05
2018,7,21,13,45,857.0,118.5,3.75,34.15,888.0,923.21,659.55
2018,7,21,14,0,853.0,117.0,3.8,34.0,866.0,897.27,644.23
2018,7,21,14,15,846.5,115.5,3.85,33.7,837.5,866.46,626.01
2018,7,21,14,30,840.0,114.0,3.9,33.4,809.0,833.27,606.07
2018,7,21,14,45,831.5,111.5,3.9,33.1,774.5,795.23,582.45
2018,7,21,15,0,823.0,109.0,3.9,32.8,740.0,755.31,557.32
2018,7,21,15,15,811.0,106.5,3.9,32.8,700.5,711.11,528.27
2018,7,21,15,30,799.0,104.0,3.9,32.8,661.0,667.02,498.99
2018,7,21,15,45,784.5,101.0,3.9,32.05,617.5,618.22,465.75
2018,7,21,16,0,770.0,98.0,3.9,31.3,574.0,568.95,430.92
2018,7,21,16,15,752.0,94.5,3.9,30.75,527.5,517.0,392.66
2018,7,21,16,30,734.0,91.0,3.9,30.2,481.0,465.43,353.44
2018,7,21,16,45,708.5,86.5,3.9,29.7,432.0,410.1,310.08
2018,7,21,17,0,683.0,82.0,3.9,29.2,383.0,355.65,266.08
2018,7,21,17,15,648.0,76.5,3.8,28.45,333.0,299.57,219.95
2018,7,21,17,30,613.0,71.0,3.7,27.7,283.0,246.75,175.46
2018,7,21,17,45,563.5,65.5,3.65,27.0,235.0,194.04,131.24
2018,7,21,18,0,514.0,60.0,3.6,26.3,187.0,146.68,92.14
2018,7,21,18,15,441.0,52.0,3.45,25.55,143.0,99.68,56.6
2018,7,21,18,30,368.0,44.0,3.3,24.8,99.0,61.07,31.45
2018,7,21,18,45,260.5,32.5,3.15,24.1,64.0,27.29,16.29
2018,7,21,19,0,153.0,21.0,3.0,23.4,29.0,16.54,0.0
2018,7,21,19,15,76.5,10.5,2.9,22.95,14.5,10.32,0.0
2018,7,21,19,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.35,18.15,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.3,18.2,2.0,0.0,0.0
2018,7,22,5,15,92.0,14.0,1.3,18.6,20.0,13.76,0.0
2018,7,22,5,30,173.0,26.0,1.3,19.0,38.0,20.35,7.41
2018,7,22,5,45,280.5,37.0,1.25,19.4,75.5,38.15,20.06
2018,7,22,6,0,388.0,48.0,1.2,19.8,113.0,74.86,41.08
2018,7,22,6,15,319.0,61.5,1.2,20.35,127.0,101.06,64.17
2018,7,22,6,30,250.0,75.0,1.2,20.9,141.0,119.86,83.58
2018,7,22,6,45,288.5,89.5,1.2,21.45,182.0,159.05,115.81
2018,7,22,7,0,327.0,104.0,1.2,22.0,223.0,202.52,151.61
2018,7,22,7,15,430.5,107.0,1.25,22.65,288.5,262.74,199.34
2018,7,22,7,30,534.0,110.0,1.3,23.3,354.0,335.04,256.2
2018,7,22,7,45,561.0,122.5,1.3,23.95,405.5,389.86,299.0
2018,7,22,8,0,588.0,135.0,1.3,24.6,457.0,446.73,342.01
2018,7,22,8,15,684.0,117.0,1.3,25.35,524.5,514.55,392.33
2018,7,22,8,30,780.0,99.0,1.3,26.1,592.0,590.18,446.73
2018,7,22,8,45,795.5,101.5,1.35,26.9,635.5,639.69,480.55
2018,7,22,9,0,811.0,104.0,1.4,27.7,679.0,687.28,511.35
2018,7,22,9,15,823.0,105.5,1.4,28.45,718.0,731.56,538.09
2018,7,22,9,30,835.0,107.0,1.4,29.2,757.0,774.54,563.45
2018,7,22,9,45,844.0,109.0,1.4,30.0,791.0,814.01,585.91
2018,7,22,10,0,853.0,111.0,1.4,30.8,825.0,851.53,606.73
2018,7,22,10,15,860.5,111.0,1.5,31.35,852.5,883.53,625.58
2018,7,22,10,30,868.0,111.0,1.6,31.9,880.0,913.1,642.84
2018,7,22,10,45,874.0,112.0,1.7,32.5,902.0,939.69,658.03
2018,7,22,11,0,880.0,113.0,1.8,33.1,924.0,963.48,671.46
2018,7,22,11,15,883.5,113.0,1.85,33.45,938.0,980.87,681.07
2018,7,22,11,30,887.0,113.0,1.9,33.8,952.0,995.15,688.88
2018,7,22,11,45,889.0,112.5,2.0,34.2,959.0,1004.24,694.07
2018,7,22,12,0,891.0,112.0,2.1,34.6,966.0,1010.06,697.38
2018,7,22,12,15,892.5,111.5,2.25,34.65,966.0,1012.08,700.02
2018,7,22,12,30,894.0,111.0,2.4,34.7,966.0,1010.79,700.68
2018,7,22,12,45,894.0,109.0,2.5,34.8,958.0,1003.14,696.86
2018,7,22,13,0,894.0,107.0,2.6,34.9,950.0,992.19,691.1
2018,7,22,13,15,891.5,106.0,2.7,34.8,934.5,976.55,683.03
2018,7,22,13,30,889.0,105.0,2.8,34.7,919.0,957.76,673.01
2018,7,22,13,45,884.5,104.0,2.9,34.6,897.0,934.05,659.82
2018,7,22,14,0,880.0,103.0,3.0,34.5,875.0,907.48,644.74
2018,7,22,14,15,873.5,101.5,3.1,34.25,846.0,875.9,626.67
2018,7,22,14,30,867.0,100.0,3.2,34.0,817.0,841.86,606.79
2018,7,22,14,45,858.5,98.0,3.3,33.75,782.0,803.39,583.68
2018,7,22,15,0,850.0,96.0,3.4,33.5,747.0,762.95,558.91
2018,7,22,15,15,838.0,94.5,3.4,33.5,707.0,718.69,530.19
2018,7,22,15,30,826.0,93.0,3.4,33.5,667.0,673.17,500.27
2018,7,22,15,45,811.5,90.5,3.6,32.7,623.0,623.99,468.28
2018,7,22,16,0,797.0,88.0,3.8,31.9,579.0,574.78,434.22
2018,7,22,16,15,772.0,87.0,3.85,31.3,530.5,520.17,394.22
2018,7,22,16,30,747.0,86.0,3.9,30.7,482.0,466.58,353.65
2018,7,22,16,45,721.0,82.0,3.95,30.1,432.5,410.83,310.17
2018,7,22,17,0,695.0,78.0,4.0,29.5,383.0,356.81,266.6
2018,7,22,17,15,656.5,74.0,4.0,28.7,332.5,299.57,219.65
2018,7,22,17,30,618.0,70.0,4.0,27.9,282.0,246.73,175.22
2018,7,22,17,45,569.5,63.5,4.0,27.1,233.5,193.02,130.17
2018,7,22,18,0,521.0,57.0,4.0,26.3,185.0,144.55,90.15
2018,7,22,18,15,448.5,49.0,3.9,25.55,141.0,97.25,54.36
2018,7,22,18,30,376.0,41.0,3.8,24.8,97.0,58.28,29.06
2018,7,22,18,45,270.5,30.0,3.7,24.05,62.5,24.6,14.03
2018,7,22,19,0,165.0,19.0,3.6,23.3,28.0,15.15,0.0
2018,7,22,19,15,82.5,9.5,3.5,22.85,14.0,9.34,0.0
2018,7,22,19,30,0.0,0.0,3.4,22.4,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,17.55,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,17.6,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.5,1.65,18.15,22.0,13.27,0.0
2018,7,23,5,30,263.0,24.0,1.7,18.7,42.0,19.15,6.0
2018,7,23,5,45,367.0,32.5,1.7,19.2,80.5,35.58,16.72
2018,7,23,6,0,471.0,41.0,1.7,19.7,119.0,74.43,37.68
2018,7,23,6,15,483.0,47.5,1.75,20.6,151.5,110.55,64.87
2018,7,23,6,30,495.0,54.0,1.8,21.5,184.0,148.01,96.73
2018,7,23,6,45,509.5,63.5,1.85,22.35,223.0,190.22,133.65
2018,7,23,7,0,524.0,73.0,1.9,23.2,262.0,233.86,171.67
2018,7,23,7,15,548.0,86.0,1.95,24.05,310.5,285.68,215.11
2018,7,23,7,30,572.0,99.0,2.0,24.9,359.0,339.65,259.01
2018,7,23,7,45,608.5,105.5,2.05,25.8,411.5,395.0,302.59
2018,7,23,8,0,645.0,112.0,2.1,26.7,464.0,453.29,347.01
2018,7,23,8,15,721.5,103.5,2.1,27.6,531.0,522.31,398.14
2018,7,23,8,30,798.0,95.0,2.1,28.5,598.0,596.84,451.6
2018,7,23,8,45,831.0,90.5,2.15,29.4,648.0,650.78,488.9
2018,7,23,9,0,864.0,86.0,2.2,30.3,698.0,706.37,524.47
2018,7,23,9,15,875.0,87.5,2.2,31.1,737.5,752.08,552.1
2018,7,23,9,30,886.0,89.0,2.2,31.9,777.0,796.28,578.21
2018,7,23,9,45,894.5,90.0,2.2,32.7,811.5,836.17,601.0
2018,7,23,10,0,903.0,91.0,2.2,33.5,846.0,873.92,622.05
2018,7,23,10,15,908.0,92.5,2.2,33.9,873.5,906.73,640.68
2018,7,23,10,30,913.0,94.0,2.2,34.3,901.0,936.83,657.48
2018,7,23,10,45,916.5,95.0,2.25,34.75,922.0,962.14,671.54
2018,7,23,11,0,920.0,96.0,2.3,35.2,943.0,984.39,683.72
2018,7,23,11,15,923.0,96.5,2.35,35.4,957.5,1002.48,694.08
2018,7,23,11,30,926.0,97.0,2.4,35.6,972.0,1017.29,702.53
2018,7,23,11,45,927.5,96.5,2.5,35.8,978.5,1026.23,708.0
2018,7,23,12,0,929.0,96.0,2.6,36.0,985.0,1031.75,711.52
2018,7,23,12,15,924.5,99.0,2.7,36.05,983.0,1031.39,712.02
2018,7,23,12,30,920.0,102.0,2.8,36.1,981.0,1027.6,710.53
2018,7,23,12,45,905.5,110.0,2.95,36.15,969.0,1015.58,704.5
2018,7,23,13,0,891.0,118.0,3.1,36.2,957.0,1000.41,696.56
2018,7,23,13,15,811.0,169.5,3.2,36.1,923.5,968.01,677.86
2018,7,23,13,30,731.0,221.0,3.3,36.0,890.0,933.01,657.45
2018,7,23,13,45,670.5,254.0,3.45,35.85,855.5,894.02,634.3
2018,7,23,14,0,610.0,287.0,3.6,35.7,821.0,854.57,608.71
2018,7,23,14,15,580.0,286.5,3.7,35.3,780.5,809.01,580.48
2018,7,23,14,30,550.0,286.0,3.8,34.9,740.0,763.93,552.02
2018,7,23,14,45,543.5,271.0,3.85,34.5,703.5,723.62,526.8
2018,7,23,15,0,537.0,256.0,3.9,34.1,667.0,682.17,500.25
2018,7,23,15,15,473.5,260.5,3.9,34.1,608.5,617.02,454.52
2018,7,23,15,30,410.0,265.0,3.9,34.1,550.0,555.65,410.84
2018,7,23,15,45,316.5,267.0,3.95,32.85,478.0,473.87,353.49
2018,7,23,16,0,223.0,269.0,4.0,31.6,406.0,400.65,300.91
2018,7,23,16,15,163.0,245.0,4.05,30.9,340.5,331.76,250.45
2018,7,23,16,30,103.0,221.0,4.1,30.2,275.0,267.02,202.22
2018,7,23,16,45,89.5,196.0,4.1,29.55,239.5,230.52,175.04
2018,7,23,17,0,76.0,171.0,4.1,28.9,204.0,195.48,148.49
2018,7,23,17,15,61.0,135.0,4.1,28.2,159.5,151.04,114.18
2018,7,23,17,30,46.0,99.0,4.1,27.5,115.0,108.55,80.87
2018,7,23,17,45,29.5,86.0,4.05,26.8,95.5,89.29,65.88
2018,7,23,18,0,13.0,73.0,4.0,26.1,76.0,72.16,52.58
2018,7,23,18,15,21.0,56.5,3.85,25.45,60.0,56.14,39.05
2018,7,23,18,30,29.0,40.0,3.7,24.8,44.0,39.64,25.23
2018,7,23,18,45,23.0,26.5,3.55,24.15,29.0,25.09,14.3
2018,7,23,19,0,17.0,13.0,3.4,23.5,14.0,12.01,0.0
2018,7,23,19,15,8.5,6.5,3.25,23.1,7.0,6.39,0.0
2018,7,23,19,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,21.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,20.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,1.4,18.4,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,1.5,18.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,1.6,19.05,21.5,13.27,0.0
2018,7,24,5,30,239.0,25.0,1.7,19.5,41.0,20.34,5.86
2018,7,24,5,45,345.5,34.0,1.8,20.0,79.0,36.0,17.57
2018,7,24,6,0,452.0,43.0,1.9,20.5,117.0,74.18,38.15
2018,7,24,6,15,384.5,58.5,1.95,21.25,137.0,106.97,65.97
2018,7,24,6,30,317.0,74.0,2.0,22.0,157.0,131.39,89.96
2018,7,24,6,45,292.0,97.0,2.05,22.75,186.5,166.45,121.17
2018,7,24,7,0,267.0,120.0,2.1,23.5,216.0,198.21,148.97
2018,7,24,7,15,397.5,113.5,2.25,24.55,281.5,256.28,194.12
2018,7,24,7,30,528.0,107.0,2.4,25.6,347.0,328.7,250.77
2018,7,24,7,45,634.0,99.5,2.55,26.6,421.0,400.57,306.75
2018,7,24,8,0,740.0,92.0,2.7,27.6,495.0,482.89,369.42
2018,7,24,8,15,661.5,132.0,2.85,28.4,517.0,515.87,393.28
2018,7,24,8,30,583.0,172.0,3.0,29.2,539.0,540.09,409.56
2018,7,24,8,45,681.5,147.5,3.15,29.95,606.5,609.57,460.42
2018,7,24,9,0,780.0,123.0,3.3,30.7,674.0,685.29,514.38
2018,7,24,9,15,805.5,119.5,3.4,31.4,717.5,733.84,545.29
2018,7,24,9,30,831.0,116.0,3.5,32.1,761.0,779.86,574.14
2018,7,24,9,45,864.0,106.5,3.6,32.8,803.5,827.5,603.63
2018,7,24,10,0,897.0,97.0,3.7,33.5,846.0,874.67,632.35
2018,7,24,10,15,903.5,97.5,3.75,34.0,874.0,907.65,651.69
2018,7,24,10,30,910.0,98.0,3.8,34.5,902.0,938.02,669.28
2018,7,24,10,45,914.5,99.0,3.9,35.0,923.5,964.23,684.39
2018,7,24,11,0,919.0,100.0,4.0,35.5,945.0,987.43,697.57
2018,7,24,11,15,922.0,100.5,4.1,35.75,959.5,1005.52,708.26
2018,7,24,11,30,925.0,101.0,4.2,36.0,974.0,1020.34,716.97
2018,7,24,11,45,927.0,100.5,4.3,36.2,981.0,1029.78,722.54
2018,7,24,12,0,929.0,100.0,4.4,36.4,988.0,1035.81,726.1
2018,7,24,12,15,927.5,101.0,4.45,36.45,987.0,1036.42,726.53
2018,7,24,12,30,926.0,102.0,4.5,36.5,986.0,1033.57,724.94
2018,7,24,12,45,923.5,102.0,4.6,36.5,977.0,1025.26,720.45
2018,7,24,13,0,921.0,102.0,4.7,36.5,968.0,1013.57,713.92
2018,7,24,13,15,918.0,101.5,4.75,36.4,952.5,997.56,704.76
2018,7,24,13,30,915.0,101.0,4.8,36.3,937.0,978.32,693.53
2018,7,24,13,45,911.0,99.5,4.8,36.25,914.5,953.97,678.76
2018,7,24,14,0,907.0,98.0,4.8,36.2,892.0,926.64,662.07
2018,7,24,14,15,901.0,97.0,4.85,36.0,863.0,895.22,643.4
2018,7,24,14,30,895.0,96.0,4.9,35.8,834.0,861.2,622.87
2018,7,24,14,45,886.5,94.5,4.9,35.6,798.5,822.22,598.54
2018,7,24,15,0,878.0,93.0,4.9,35.4,763.0,781.19,572.61
2018,7,24,15,15,867.0,91.0,4.9,35.4,722.5,735.97,543.04
2018,7,24,15,30,856.0,89.0,4.9,35.4,682.0,689.33,512.18
2018,7,24,15,45,842.5,86.5,4.9,34.75,637.5,639.39,478.85
2018,7,24,16,0,829.0,84.0,4.9,34.1,593.0,588.74,442.97
2018,7,24,16,15,811.0,81.0,4.85,33.6,544.5,534.85,403.17
2018,7,24,16,30,793.0,78.0,4.8,33.1,496.0,480.74,361.97
2018,7,24,16,45,768.5,74.5,4.75,32.6,445.5,423.73,317.31
2018,7,24,17,0,744.0,71.0,4.7,32.1,395.0,368.23,272.41
2018,7,24,17,15,710.0,67.0,4.5,31.3,344.0,310.75,225.08
2018,7,24,17,30,676.0,63.0,4.3,30.5,293.0,256.35,179.28
2018,7,24,17,45,628.0,58.0,4.1,29.75,243.5,200.02,132.14
2018,7,24,18,0,580.0,53.0,3.9,29.0,194.0,149.8,90.8
2018,7,24,18,15,507.0,45.5,3.55,28.1,147.5,99.66,53.29
2018,7,24,18,30,434.0,38.0,3.2,27.2,101.0,57.9,26.88
2018,7,24,18,45,315.0,28.5,2.8,26.3,65.0,22.56,12.02
2018,7,24,19,0,196.0,19.0,2.4,25.4,29.0,15.41,0.0
2018,7,24,19,15,98.0,9.5,2.3,24.9,14.5,9.34,0.0
2018,7,24,19,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,18.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,18.9,2.0,0.0,0.0
2018,7,25,5,15,162.5,12.5,1.55,19.5,22.0,12.29,0.0
2018,7,25,5,30,303.0,22.0,1.7,20.1,42.0,17.44,3.36
2018,7,25,5,45,411.5,30.0,1.9,20.75,82.0,33.17,14.49
2018,7,25,6,0,520.0,38.0,2.1,21.4,122.0,74.2,35.6
2018,7,25,6,15,512.5,46.5,2.15,22.2,154.0,112.39,64.67
2018,7,25,6,30,505.0,55.0,2.2,23.0,186.0,149.74,97.07
2018,7,25,6,45,514.0,67.5,2.25,23.85,226.5,194.14,135.79
2018,7,25,7,0,523.0,80.0,2.3,24.7,267.0,239.38,175.03
2018,7,25,7,15,601.0,84.5,2.55,25.75,331.5,302.4,226.2
2018,7,25,7,30,679.0,89.0,2.8,26.8,396.0,373.4,282.79
2018,7,25,7,45,761.5,78.5,3.1,27.8,461.0,439.59,335.01
2018,7,25,8,0,844.0,68.0,3.4,28.8,526.0,512.34,391.04
2018,7,25,8,15,860.5,70.5,3.6,29.75,574.5,567.13,432.06
2018,7,25,8,30,877.0,73.0,3.8,30.7,623.0,621.87,471.74
2018,7,25,8,45,883.5,77.0,3.95,31.6,666.0,671.13,505.93
2018,7,25,9,0,890.0,81.0,4.1,32.5,709.0,718.89,536.39
2018,7,25,9,15,904.5,80.5,4.3,33.2,750.5,766.34,566.71
2018,7,25,9,30,919.0,80.0,4.5,33.9,792.0,812.47,595.72
2018,7,25,9,45,924.0,83.0,4.65,34.65,826.0,852.79,620.15
2018,7,25,10,0,929.0,86.0,4.8,35.4,860.0,890.64,642.75
2018,7,25,10,15,933.5,88.0,4.85,35.75,888.5,924.37,663.14
2018,7,25,10,30,938.0,90.0,4.9,36.1,917.0,955.28,681.58
2018,7,25,10,45,910.5,110.5,4.95,36.45,929.5,972.1,690.89
2018,7,25,11,0,883.0,131.0,5.0,36.8,942.0,984.32,697.38
2018,7,25,11,15,907.5,118.0,5.05,36.9,963.0,1009.16,712.79
2018,7,25,11,30,932.0,105.0,5.1,37.0,984.0,1031.28,726.41
2018,7,25,11,45,940.0,101.0,5.15,37.15,993.0,1043.19,733.48
2018,7,25,12,0,948.0,97.0,5.2,37.3,1002.0,1051.71,738.57
2018,7,25,12,15,942.0,101.0,5.2,37.3,1000.0,1050.91,737.97
2018,7,25,12,30,936.0,105.0,5.2,37.3,998.0,1046.59,735.33
2018,7,25,12,45,934.0,105.0,5.25,37.25,989.5,1038.71,731.09
2018,7,25,13,0,932.0,105.0,5.3,37.2,981.0,1027.4,724.78
2018,7,25,13,15,934.0,101.0,5.3,37.05,966.0,1012.48,716.2
2018,7,25,13,30,936.0,97.0,5.3,36.9,951.0,994.1,705.47
2018,7,25,13,45,930.5,97.0,5.3,36.7,928.0,969.44,690.88
2018,7,25,14,0,925.0,97.0,5.3,36.5,905.0,941.79,674.34
2018,7,25,14,15,911.0,100.0,5.3,36.2,873.0,906.9,653.26
2018,7,25,14,30,897.0,103.0,5.3,35.9,841.0,869.83,630.6
2018,7,25,14,45,880.5,104.5,5.3,35.6,802.5,827.28,604.03
2018,7,25,15,0,864.0,106.0,5.3,35.3,764.0,783.25,576.15
2018,7,25,15,15,841.0,108.0,5.3,35.3,719.5,733.71,543.41
2018,7,25,15,30,818.0,110.0,5.3,35.3,675.0,685.24,511.05
2018,7,25,15,45,821.5,99.5,5.25,34.4,634.5,639.45,480.22
2018,7,25,16,0,825.0,89.0,5.2,33.5,594.0,591.48,446.7
2018,7,25,16,15,764.0,95.0,5.05,32.85,532.5,522.53,395.46
2018,7,25,16,30,703.0,101.0,4.9,32.2,471.0,457.62,346.09
2018,7,25,16,45,670.5,95.0,4.8,31.55,418.5,398.93,300.43
2018,7,25,17,0,638.0,89.0,4.7,30.9,366.0,342.75,255.41
2018,7,25,17,15,565.5,84.5,4.4,30.15,306.5,277.2,202.77
2018,7,25,17,30,493.0,80.0,4.1,29.4,247.0,219.16,155.73
2018,7,25,17,45,437.0,68.5,3.8,28.65,198.0,165.91,112.26
2018,7,25,18,0,381.0,57.0,3.5,27.9,149.0,118.9,74.61
2018,7,25,18,15,315.5,48.0,3.2,27.1,111.5,79.42,45.24
2018,7,25,18,30,250.0,39.0,2.9,26.3,74.0,47.68,24.65
2018,7,25,18,45,158.5,26.5,2.65,25.55,45.5,20.3,10.17
2018,7,25,19,0,67.0,14.0,2.4,24.8,17.0,10.85,0.0
2018,7,25,19,15,33.5,7.0,2.3,24.3,8.5,6.88,0.0
2018,7,25,19,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,5,15,89.5,11.5,1.7,18.25,17.0,11.3,0.0
2018,7,26,5,30,179.0,23.0,1.7,18.8,34.0,18.05,2.68
2018,7,26,5,45,286.5,34.5,1.75,19.3,71.5,34.35,17.59
2018,7,26,6,0,394.0,46.0,1.8,19.8,109.0,71.4,38.33
2018,7,26,6,15,318.5,59.5,1.75,20.6,122.0,97.55,61.21
2018,7,26,6,30,243.0,73.0,1.7,21.4,135.0,115.54,80.08
2018,7,26,6,45,233.0,94.5,1.7,22.25,165.0,148.7,108.84
2018,7,26,7,0,223.0,116.0,1.7,23.1,195.0,180.47,135.93
2018,7,26,7,15,319.5,125.0,1.85,24.15,258.0,238.56,181.32
2018,7,26,7,30,416.0,134.0,2.0,25.2,321.0,306.41,234.19
2018,7,26,7,45,543.0,124.0,2.1,26.25,398.5,381.26,291.79
2018,7,26,8,0,670.0,114.0,2.2,27.3,476.0,467.04,356.58
2018,7,26,8,15,736.5,107.0,2.3,28.25,539.5,533.04,405.4
2018,7,26,8,30,803.0,100.0,2.4,29.2,603.0,603.66,456.23
2018,7,26,8,45,819.0,102.5,2.5,30.1,648.0,654.74,491.47
2018,7,26,9,0,835.0,105.0,2.6,31.0,693.0,703.82,523.49
2018,7,26,9,15,847.0,108.0,2.65,31.8,734.0,750.79,552.48
2018,7,26,9,30,859.0,111.0,2.7,32.6,775.0,796.39,580.02
2018,7,26,9,45,867.0,114.0,2.8,33.4,810.0,837.08,604.17
2018,7,26,10,0,875.0,117.0,2.9,34.2,845.0,875.67,626.66
2018,7,26,10,15,882.5,118.5,3.0,34.95,874.5,909.99,646.28
2018,7,26,10,30,890.0,120.0,3.1,35.7,904.0,941.81,664.14
2018,7,26,10,45,895.5,120.5,3.25,36.4,926.0,968.05,678.86
2018,7,26,11,0,901.0,121.0,3.4,37.1,948.0,991.38,691.72
2018,7,26,11,15,904.5,122.5,3.45,37.35,963.5,1010.72,702.73
2018,7,26,11,30,908.0,124.0,3.5,37.6,979.0,1026.86,711.82
2018,7,26,11,45,910.0,123.5,3.55,37.85,986.0,1036.18,716.81
2018,7,26,12,0,912.0,123.0,3.6,38.1,993.0,1042.15,719.86
2018,7,26,12,15,911.5,123.5,3.65,38.15,992.5,1043.22,720.64
2018,7,26,12,30,911.0,124.0,3.7,38.2,992.0,1040.89,719.47
2018,7,26,12,45,909.0,124.0,3.8,38.2,983.5,1033.16,715.57
2018,7,26,13,0,907.0,124.0,3.9,38.2,975.0,1022.08,709.7
2018,7,26,13,15,903.5,123.5,3.95,38.05,959.0,1005.75,700.76
2018,7,26,13,30,900.0,123.0,4.0,37.9,943.0,986.24,689.89
2018,7,26,13,45,894.5,121.5,4.1,37.7,919.5,960.77,675.66
2018,7,26,14,0,889.0,120.0,4.2,37.5,896.0,932.43,659.53
2018,7,26,14,15,881.5,119.0,4.25,37.15,866.0,900.1,640.87
2018,7,26,14,30,874.0,118.0,4.3,36.8,836.0,865.32,620.44
2018,7,26,14,45,864.0,115.5,4.4,36.5,799.5,824.72,595.99
2018,7,26,15,0,854.0,113.0,4.5,36.2,763.0,782.23,569.93
2018,7,26,15,15,841.5,110.5,4.5,36.2,721.5,736.23,540.09
2018,7,26,15,30,829.0,108.0,4.5,36.2,680.0,690.44,510.07
2018,7,26,15,45,812.5,105.5,4.5,35.15,634.5,639.28,476.1
2018,7,26,16,0,796.0,103.0,4.5,34.1,589.0,587.76,440.59
2018,7,26,16,15,775.0,99.0,4.45,33.4,539.5,532.14,400.19
2018,7,26,16,30,754.0,95.0,4.4,32.7,490.0,477.17,358.93
2018,7,26,16,45,726.5,90.5,4.3,32.0,439.0,419.69,314.4
2018,7,26,17,0,699.0,86.0,4.2,31.3,388.0,363.33,269.35
2018,7,26,17,15,662.0,80.5,4.0,30.35,336.5,305.55,222.29
2018,7,26,17,30,625.0,75.0,3.8,29.4,285.0,251.25,177.01
2018,7,26,17,45,573.5,68.0,3.6,28.45,235.0,195.94,131.17
2018,7,26,18,0,522.0,61.0,3.4,27.5,185.0,146.27,90.7
2018,7,26,18,15,446.5,51.5,3.15,26.55,139.5,97.32,54.26
2018,7,26,18,30,371.0,42.0,2.9,25.6,94.0,57.12,28.66
2018,7,26,18,45,256.0,30.0,2.65,24.65,59.0,23.69,12.68
2018,7,26,19,0,141.0,18.0,2.4,23.7,24.0,14.23,0.0
2018,7,26,19,15,70.5,9.0,2.25,23.25,12.0,8.85,0.0
2018,7,26,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,5,15,103.5,11.5,2.45,16.45,17.5,11.3,0.0
2018,7,27,5,30,207.0,23.0,2.5,16.9,35.0,18.74,1.76
2018,7,27,5,45,320.5,33.0,2.55,17.35,73.0,33.16,16.5
2018,7,27,6,0,434.0,43.0,2.6,17.8,111.0,71.05,36.98
2018,7,27,6,15,332.5,44.5,2.7,18.6,108.0,85.23,50.96
2018,7,27,6,30,231.0,46.0,2.8,19.4,105.0,87.58,58.22
2018,7,27,6,45,116.0,69.0,2.85,20.15,98.5,95.29,69.96
2018,7,27,7,0,1.0,92.0,2.9,20.9,92.0,89.0,68.15
2018,7,27,7,15,37.5,128.5,3.0,21.75,145.0,137.74,106.85
2018,7,27,7,30,74.0,165.0,3.1,22.6,198.0,190.6,148.43
2018,7,27,7,45,233.5,166.5,3.15,23.45,289.0,274.19,213.83
2018,7,27,8,0,393.0,168.0,3.2,24.3,380.0,374.26,291.48
2018,7,27,8,15,575.0,140.5,3.25,25.1,483.0,473.8,367.99
2018,7,27,8,30,757.0,113.0,3.3,25.9,586.0,587.89,453.53
2018,7,27,8,45,803.0,107.5,3.35,26.65,642.0,648.79,497.13
2018,7,27,9,0,849.0,102.0,3.4,27.4,698.0,710.36,539.21
2018,7,27,9,15,862.5,103.0,3.5,28.15,739.0,757.04,568.99
2018,7,27,9,30,876.0,104.0,3.6,28.9,780.0,802.43,597.49
2018,7,27,9,45,887.5,104.5,3.7,29.65,816.0,844.11,623.06
2018,7,27,10,0,899.0,105.0,3.8,30.4,852.0,883.87,647.02
2018,7,27,10,15,906.0,106.0,3.9,30.9,881.0,917.98,667.65
2018,7,27,10,30,913.0,107.0,4.0,31.4,910.0,949.48,686.46
2018,7,27,10,45,918.0,107.5,4.05,31.95,932.0,975.81,701.4
2018,7,27,11,0,923.0,108.0,4.1,32.5,954.0,999.12,714.37
2018,7,27,11,15,926.0,109.0,4.2,32.85,969.0,1017.85,725.28
2018,7,27,11,30,929.0,110.0,4.3,33.2,984.0,1033.27,734.16
2018,7,27,11,45,931.0,109.5,4.35,33.5,991.0,1042.78,739.23
2018,7,27,12,0,933.0,109.0,4.4,33.8,998.0,1048.85,742.25
2018,7,27,12,15,934.5,108.5,4.5,33.9,998.0,1050.94,743.77
2018,7,27,12,30,936.0,108.0,4.6,34.0,998.0,1049.52,743.2
2018,7,27,12,45,937.0,105.5,4.65,34.05,990.0,1042.04,738.77
2018,7,27,13,0,938.0,103.0,4.7,34.1,982.0,1031.05,732.24
2018,7,27,13,15,935.0,103.0,4.75,34.0,966.5,1015.26,723.11
2018,7,27,13,30,932.0,103.0,4.8,33.9,951.0,996.16,712.17
2018,7,27,13,45,928.0,101.5,4.85,33.85,928.0,971.37,697.41
2018,7,27,14,0,924.0,100.0,4.9,33.8,905.0,943.53,680.63
2018,7,27,14,15,918.5,98.5,4.95,33.6,875.5,911.45,661.4
2018,7,27,14,30,913.0,97.0,5.0,33.4,846.0,876.69,640.22
2018,7,27,14,45,905.5,95.0,5.0,33.2,810.5,837.27,615.42
2018,7,27,15,0,898.0,93.0,5.0,33.0,775.0,795.67,588.89
2018,7,27,15,15,887.0,91.0,5.0,33.0,733.5,749.52,558.45
2018,7,27,15,30,876.0,89.0,5.0,33.0,692.0,701.89,526.65
2018,7,27,15,45,863.0,86.5,4.85,32.35,646.5,651.23,491.99
2018,7,27,16,0,850.0,84.0,4.7,31.7,601.0,599.77,454.78
2018,7,27,16,15,833.0,80.5,4.6,31.2,552.0,544.55,413.6
2018,7,27,16,30,816.0,77.0,4.5,30.7,503.0,489.43,371.23
2018,7,27,16,45,792.0,73.5,4.35,30.2,451.5,431.32,325.26
2018,7,27,17,0,768.0,70.0,4.2,29.7,400.0,374.64,278.96
2018,7,27,17,15,733.5,65.5,4.0,28.8,347.5,315.09,229.7
2018,7,27,17,30,699.0,61.0,3.8,27.9,295.0,258.69,181.87
2018,7,27,17,45,649.5,56.5,3.6,27.05,244.0,202.31,134.22
2018,7,27,18,0,600.0,52.0,3.4,26.2,193.0,150.08,90.99
2018,7,27,18,15,522.5,45.0,3.25,25.2,146.0,98.92,52.76
2018,7,27,18,30,445.0,38.0,3.1,24.2,99.0,56.71,26.48
2018,7,27,18,45,312.0,28.0,2.95,23.25,62.0,21.88,11.17
2018,7,27,19,0,179.0,18.0,2.8,22.3,25.0,17.69,0.0
2018,7,27,19,15,89.5,9.0,2.8,21.7,12.5,8.85,0.0
2018,7,27,19,30,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,5,15,85.0,11.0,2.2,15.8,16.0,10.81,0.0
2018,7,28,5,30,170.0,22.0,2.3,16.3,32.0,17.31,0.0
2018,7,28,5,45,259.0,35.0,2.4,16.8,67.0,32.98,17.36
2018,7,28,6,0,348.0,48.0,2.5,17.3,102.0,68.94,38.56
2018,7,28,6,15,348.0,63.0,2.45,18.0,134.0,103.9,65.8
2018,7,28,6,30,348.0,78.0,2.4,18.7,166.0,139.61,96.5
2018,7,28,6,45,308.0,103.0,2.4,19.35,194.0,174.96,129.05
2018,7,28,7,0,268.0,128.0,2.4,20.0,222.0,205.18,156.54
2018,7,28,7,15,301.5,144.0,2.35,20.95,266.0,248.9,192.13
2018,7,28,7,30,335.0,160.0,2.3,21.9,310.0,296.07,229.77
2018,7,28,7,45,354.0,177.0,2.3,22.8,352.0,340.72,264.72
2018,7,28,8,0,373.0,194.0,2.3,23.7,394.0,386.93,299.87
2018,7,28,8,15,428.5,200.5,2.3,24.6,451.0,447.63,345.18
2018,7,28,8,30,484.0,207.0,2.3,25.5,508.0,510.75,391.09
2018,7,28,8,45,625.5,175.0,2.25,26.4,594.5,598.7,455.03
2018,7,28,9,0,767.0,143.0,2.2,27.3,681.0,694.94,522.66
2018,7,28,9,15,792.0,143.0,2.25,28.15,726.5,746.4,555.44
2018,7,28,9,30,817.0,143.0,2.3,29.0,772.0,797.65,586.91
2018,7,28,9,45,812.5,153.5,2.3,29.85,803.0,834.64,607.95
2018,7,28,10,0,808.0,164.0,2.3,30.7,834.0,868.81,626.91
2018,7,28,10,15,814.5,167.0,2.4,31.25,862.5,902.3,646.78
2018,7,28,10,30,821.0,170.0,2.5,31.8,891.0,933.41,665.0
2018,7,28,10,45,825.5,172.5,2.55,32.4,912.5,959.6,679.45
2018,7,28,11,0,830.0,175.0,2.6,33.0,934.0,983.03,692.13
2018,7,28,11,15,832.0,176.5,2.7,33.4,948.0,1000.12,701.87
2018,7,28,11,30,834.0,178.0,2.8,33.8,962.0,1014.16,709.81
2018,7,28,11,45,833.5,180.5,2.85,34.15,968.5,1023.6,714.71
2018,7,28,12,0,833.0,183.0,2.9,34.5,975.0,1029.85,717.75
2018,7,28,12,15,841.0,177.5,3.0,34.8,977.0,1033.27,719.74
2018,7,28,12,30,849.0,172.0,3.1,35.1,979.0,1033.42,719.82
2018,7,28,12,45,858.0,165.5,3.2,35.35,974.5,1030.2,718.08
2018,7,28,13,0,867.0,159.0,3.3,35.6,970.0,1023.54,714.31
2018,7,28,13,15,863.0,157.5,3.35,35.55,953.5,1005.95,704.32
2018,7,28,13,30,859.0,156.0,3.4,35.5,937.0,985.29,692.51
2018,7,28,13,45,852.5,154.5,3.5,35.5,913.0,959.34,677.54
2018,7,28,14,0,846.0,153.0,3.6,35.5,889.0,930.66,660.76
2018,7,28,14,15,838.5,150.5,3.65,35.25,859.0,897.52,641.37
2018,7,28,14,30,831.0,148.0,3.7,35.0,829.0,862.05,620.28
2018,7,28,14,45,769.5,166.0,3.75,34.75,774.5,801.19,582.04
2018,7,28,15,0,708.0,184.0,3.8,34.5,720.0,743.8,544.92
2018,7,28,15,15,637.0,195.0,3.8,34.5,657.5,673.13,495.84
2018,7,28,15,30,566.0,206.0,3.8,34.5,595.0,604.68,447.49
2018,7,28,15,45,596.0,179.0,3.85,33.75,563.5,572.16,426.84
2018,7,28,16,0,626.0,152.0,3.9,33.0,532.0,533.82,400.97
2018,7,28,16,15,560.0,154.5,3.85,32.4,473.0,467.66,352.37
2018,7,28,16,30,494.0,157.0,3.8,31.8,414.0,405.47,305.8
2018,7,28,16,45,451.5,148.0,3.75,31.25,364.0,350.1,263.49
2018,7,28,17,0,409.0,139.0,3.7,30.7,314.0,298.64,223.29
2018,7,28,17,15,374.5,117.0,3.55,29.8,261.0,241.53,178.27
2018,7,28,17,30,340.0,95.0,3.4,28.9,208.0,188.08,135.34
2018,7,28,17,45,351.0,82.0,3.25,28.0,181.0,157.28,108.4
2018,7,28,18,0,362.0,69.0,3.1,27.1,154.0,125.13,80.4
2018,7,28,18,15,297.5,56.5,2.9,26.15,114.5,83.88,49.72
2018,7,28,18,30,233.0,44.0,2.7,25.2,75.0,50.03,27.38
2018,7,28,18,45,137.0,27.5,2.55,24.2,44.0,21.23,10.37
2018,7,28,19,0,41.0,11.0,2.4,23.2,13.0,10.81,0.0
2018,7,28,19,15,20.5,5.5,2.3,22.65,6.5,5.41,0.0
2018,7,28,19,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.5,1.5,17.6,15.5,10.32,0.0
2018,7,29,5,30,174.0,21.0,1.6,18.0,31.0,16.52,0.0
2018,7,29,5,45,281.0,33.0,1.65,18.35,67.5,31.68,16.12
2018,7,29,6,0,388.0,45.0,1.7,18.7,104.0,68.51,36.62
2018,7,29,6,15,295.0,48.5,1.7,19.4,103.5,83.17,50.65
2018,7,29,6,30,202.0,52.0,1.7,20.1,103.0,87.28,58.85
2018,7,29,6,45,117.0,82.0,1.7,20.75,113.0,107.79,79.89
2018,7,29,7,0,32.0,112.0,1.7,21.4,123.0,117.61,90.54
2018,7,29,7,15,46.0,139.0,1.75,22.4,158.0,150.8,116.71
2018,7,29,7,30,60.0,166.0,1.8,23.4,193.0,185.72,143.74
2018,7,29,7,45,75.5,191.0,1.8,24.35,229.0,221.05,170.59
2018,7,29,8,0,91.0,216.0,1.8,25.3,265.0,258.05,198.2
2018,7,29,8,15,210.5,228.0,1.85,26.15,355.0,345.42,264.62
2018,7,29,8,30,330.0,240.0,1.9,27.0,445.0,444.97,338.28
2018,7,29,8,45,554.5,184.0,1.95,27.85,559.0,560.19,423.49
2018,7,29,9,0,779.0,128.0,2.0,28.7,673.0,688.03,514.76
2018,7,29,9,15,825.5,117.0,2.05,29.45,724.5,744.82,550.31
2018,7,29,9,30,872.0,106.0,2.1,30.2,776.0,800.7,584.74
2018,7,29,9,45,872.0,113.0,2.15,30.9,809.0,839.43,607.38
2018,7,29,10,0,872.0,120.0,2.2,31.6,842.0,875.48,628.13
2018,7,29,10,15,879.5,120.5,2.3,32.2,870.5,908.8,647.6
2018,7,29,10,30,887.0,121.0,2.4,32.8,899.0,939.61,665.36
2018,7,29,10,45,891.5,122.5,2.45,33.35,921.0,965.94,679.9
2018,7,29,11,0,896.0,124.0,2.5,33.9,943.0,989.3,692.57
2018,7,29,11,15,899.0,125.0,2.65,34.05,957.5,1007.62,704.2
2018,7,29,11,30,902.0,126.0,2.8,34.2,972.0,1022.72,713.94
2018,7,29,11,45,902.5,126.5,2.9,34.35,978.5,1031.54,719.44
2018,7,29,12,0,903.0,127.0,3.0,34.5,985.0,1036.98,722.99
2018,7,29,12,15,854.0,158.0,3.1,34.35,969.0,1020.08,713.69
2018,7,29,12,30,805.0,189.0,3.2,34.2,953.0,1006.71,706.78
2018,7,29,12,45,774.0,207.0,3.3,34.0,936.0,988.79,697.12
2018,7,29,13,0,743.0,225.0,3.4,33.8,919.0,972.78,688.68
2018,7,29,13,15,650.5,274.0,3.5,33.6,874.0,922.05,657.02
2018,7,29,13,30,558.0,323.0,3.6,33.4,829.0,870.6,622.47
2018,7,29,13,45,557.5,313.5,3.65,33.2,808.5,847.8,609.21
2018,7,29,14,0,557.0,304.0,3.7,33.0,788.0,822.99,594.3
2018,7,29,14,15,597.5,272.5,3.75,32.75,775.5,811.03,589.19
2018,7,29,14,30,638.0,241.0,3.8,32.5,763.0,794.31,580.67
2018,7,29,14,45,675.0,209.5,3.85,32.25,739.5,769.85,566.69
2018,7,29,15,0,712.0,178.0,3.9,32.0,716.0,740.52,549.07
2018,7,29,15,15,729.5,157.5,3.9,32.0,682.5,703.04,524.1
2018,7,29,15,30,747.0,137.0,3.9,32.0,649.0,662.15,496.21
2018,7,29,15,45,745.5,127.5,3.9,31.15,608.5,616.82,465.58
2018,7,29,16,0,744.0,118.0,3.9,30.3,568.0,569.95,432.8
2018,7,29,16,15,721.0,112.5,3.85,29.75,518.5,513.91,391.36
2018,7,29,16,30,698.0,107.0,3.8,29.2,469.0,458.84,349.4
2018,7,29,16,45,663.5,102.0,3.75,28.6,417.0,400.38,303.69
2018,7,29,17,0,629.0,97.0,3.7,28.0,365.0,344.66,258.8
2018,7,29,17,15,570.5,91.0,3.6,27.3,309.5,282.91,208.66
2018,7,29,17,30,512.0,85.0,3.5,26.6,254.0,227.16,162.71
2018,7,29,17,45,462.5,74.5,3.4,25.9,206.5,175.33,119.7
2018,7,29,18,0,413.0,64.0,3.3,25.2,159.0,129.02,82.0
2018,7,29,18,15,348.0,52.5,3.15,24.55,118.5,85.22,49.08
2018,7,29,18,30,283.0,41.0,3.0,23.9,78.0,49.52,25.8
2018,7,29,18,45,183.0,28.0,2.85,23.25,48.0,21.72,10.5
2018,7,29,19,0,83.0,15.0,2.7,22.6,18.0,14.74,0.0
2018,7,29,19,15,41.5,7.5,2.6,22.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,19.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.5,1.85,17.55,15.0,10.32,0.0
2018,7,30,5,30,176.0,21.0,1.9,17.8,30.0,17.15,0.0
2018,7,30,5,45,289.5,32.0,2.0,18.05,66.5,30.46,15.25
2018,7,30,6,0,403.0,43.0,2.1,18.3,103.0,67.17,35.13
2018,7,30,6,15,364.5,54.5,2.0,18.85,125.0,97.81,59.81
2018,7,30,6,30,326.0,66.0,1.9,19.4,147.0,123.46,83.74
2018,7,30,6,45,295.0,90.0,1.85,19.9,176.5,158.85,115.95
2018,7,30,7,0,264.0,114.0,1.8,20.4,206.0,190.17,144.11
2018,7,30,7,15,265.5,134.5,1.8,21.25,239.5,226.43,174.35
2018,7,30,7,30,267.0,155.0,1.8,22.1,273.0,262.73,203.69
2018,7,30,7,45,284.0,179.5,1.8,23.0,319.0,310.12,240.52
2018,7,30,8,0,301.0,204.0,1.8,23.9,365.0,359.06,277.41
2018,7,30,8,15,509.0,164.5,1.85,24.85,467.0,457.48,352.38
2018,7,30,8,30,717.0,125.0,1.9,25.8,569.0,574.17,438.63
2018,7,30,8,45,784.5,110.0,1.95,26.75,629.0,637.91,483.36
2018,7,30,9,0,852.0,95.0,2.0,27.7,689.0,704.23,527.72
2018,7,30,9,15,864.0,96.5,2.1,28.7,729.5,750.52,556.08
2018,7,30,9,30,876.0,98.0,2.2,29.7,770.0,795.39,583.12
2018,7,30,9,45,886.0,98.5,2.3,30.65,805.0,835.93,606.96
2018,7,30,10,0,896.0,99.0,2.4,31.6,840.0,874.44,629.16
2018,7,30,10,15,902.0,101.0,2.5,32.4,869.0,908.69,648.74
2018,7,30,10,30,908.0,103.0,2.6,33.2,898.0,940.28,666.45
2018,7,30,10,45,912.5,104.0,2.7,34.0,920.0,966.6,680.72
2018,7,30,11,0,917.0,105.0,2.8,34.8,942.0,989.9,693.06
2018,7,30,11,15,919.0,106.5,2.9,35.25,956.5,1008.11,703.25
2018,7,30,11,30,921.0,108.0,3.0,35.7,971.0,1023.01,711.45
2018,7,30,11,45,921.0,109.0,3.05,36.2,977.5,1032.01,715.55
2018,7,30,12,0,921.0,110.0,3.1,36.7,984.0,1037.56,717.66
2018,7,30,12,15,916.5,113.0,3.2,36.9,982.0,1037.19,717.56
2018,7,30,12,30,912.0,116.0,3.3,37.1,980.0,1033.36,715.46
2018,7,30,12,45,904.0,120.0,3.35,37.25,970.0,1023.69,709.64
2018,7,30,13,0,896.0,124.0,3.4,37.4,960.0,1010.76,701.94
2018,7,30,13,15,892.5,123.0,3.4,37.35,944.0,993.97,692.16
2018,7,30,13,30,889.0,122.0,3.4,37.3,928.0,974.02,680.48
2018,7,30,13,45,883.5,121.0,3.45,37.25,904.5,949.16,666.07
2018,7,30,14,0,878.0,120.0,3.5,37.2,881.0,921.44,649.83
2018,7,30,14,15,870.5,118.5,3.5,37.0,851.0,888.76,630.44
2018,7,30,14,30,863.0,117.0,3.5,36.8,821.0,853.65,609.36
2018,7,30,14,45,853.0,115.0,3.55,36.6,785.0,813.75,585.21
2018,7,30,15,0,843.0,113.0,3.6,36.4,749.0,772.0,559.51
2018,7,30,15,15,830.0,110.5,3.6,36.4,707.5,727.74,531.15
2018,7,30,15,30,817.0,108.0,3.6,36.4,666.0,680.11,500.06
2018,7,30,15,45,799.5,105.0,3.65,35.65,620.0,628.14,465.27
2018,7,30,16,0,782.0,102.0,3.7,34.9,574.0,575.95,429.14
2018,7,30,16,15,758.5,99.5,3.7,34.35,525.0,521.0,389.29
2018,7,30,16,30,735.0,97.0,3.7,33.8,476.0,466.97,348.83
2018,7,30,16,45,704.5,92.0,3.7,33.2,424.5,407.93,303.48
2018,7,30,17,0,674.0,87.0,3.7,32.6,373.0,351.6,258.76
2018,7,30,17,15,633.0,81.5,3.55,31.6,321.5,293.8,212.15
2018,7,30,17,30,592.0,76.0,3.4,30.6,270.0,239.98,167.75
2018,7,30,17,45,534.5,69.0,3.3,29.65,220.5,185.29,123.05
2018,7,30,18,0,477.0,62.0,3.2,28.7,171.0,136.97,84.43
2018,7,30,18,15,397.5,51.5,3.0,27.6,126.5,89.51,49.86
2018,7,30,18,30,318.0,41.0,2.8,26.5,82.0,51.32,26.07
2018,7,30,18,45,210.0,28.0,2.6,25.45,50.0,21.79,10.05
2018,7,30,19,0,102.0,15.0,2.4,24.4,18.0,14.74,0.0
