Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,0,397.0,63.0,2.3,28.1,142.0,116.68,71.05
2018,8,9,18,15,306.0,49.5,2.1,27.1,99.5,71.24,39.41
2018,8,9,18,30,215.0,36.0,1.9,26.1,57.0,36.37,18.11
2018,8,9,18,45,122.0,21.0,1.7,25.1,31.5,16.64,0.0
2018,8,9,19,0,29.0,6.0,1.5,24.1,6.0,5.9,0.0
2018,8,9,19,15,14.5,3.0,1.4,23.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,11.8,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,21.12,8.55
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,53.28,28.15
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,91.92,53.87
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,140.56,90.57
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,189.94,130.78
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,245.65,176.74
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,300.24,221.32
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,358.9,267.61
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,414.97,310.18
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,473.44,352.46
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,528.2,391.84
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,583.87,430.48
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,635.41,465.03
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,687.01,498.54
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,733.44,527.68
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,778.57,555.12
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,819.91,580.26
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,859.21,603.89
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,892.82,624.41
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,923.97,643.36
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,950.09,659.16
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,973.35,673.23
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,991.71,684.77
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,1006.91,694.46
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,1015.89,700.0
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,1021.55,703.66
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,1021.36,704.85
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,1017.86,704.11
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,1008.13,699.59
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,995.24,693.16
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,976.34,683.08
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,954.55,671.18
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,927.71,655.73
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,898.42,638.64
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,863.89,618.41
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,827.32,596.64
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,786.85,571.98
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,743.1,544.77
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,695.8,512.68
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,647.85,479.38
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,595.01,443.64
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,542.58,407.02
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,486.4,365.91
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,431.76,324.71
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,374.49,280.4
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,320.12,237.07
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,259.75,188.73
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,206.65,145.65
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,150.28,101.28
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,103.29,65.7
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,64.77,38.04
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,34.98,18.26
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,16.79,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,3.93,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,8.85,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,22.49,8.83
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,49.42,29.01
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,83.69,52.86
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,127.33,85.8
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,168.4,119.65
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,213.0,156.58
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,263.09,197.26
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,317.22,240.32
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,372.18,283.01
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,430.63,327.14
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,485.04,367.29
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,543.3,409.06
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,586.86,439.08
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,629.41,467.65
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,681.19,502.59
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,733.48,537.08
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,778.28,565.96
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,822.36,593.94
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,853.29,613.11
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,881.9,630.75
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,869.93,619.67
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,851.65,604.28
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,859.82,609.15
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,865.62,612.32
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,914.84,647.0
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,964.14,681.09
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,941.65,665.34
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,916.15,648.16
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,945.26,670.89
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,968.8,687.2
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,951.46,677.33
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,931.34,665.98
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,906.18,651.07
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,878.55,634.53
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,844.44,613.99
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,808.35,591.96
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,768.24,566.76
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,726.63,539.45
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,679.34,506.78
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,631.6,473.2
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,580.55,437.94
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,529.7,401.78
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,475.94,361.92
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,423.25,321.7
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,366.87,277.54
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,311.76,233.21
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,255.8,187.57
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,204.32,144.97
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,152.94,103.17
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,108.04,67.84
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,65.24,37.28
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,31.58,15.34
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,18.18,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.93,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,10.81,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,20.82,7.13
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,49.33,27.36
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,84.11,52.02
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,125.0,83.94
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,176.2,124.21
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,239.34,175.12
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,293.73,220.0
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,353.26,267.93
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,409.55,312.36
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,468.63,357.4
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,515.94,391.63
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,561.56,423.26
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,611.85,457.18
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,662.08,489.82
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,716.08,525.35
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,772.05,559.86
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,812.57,583.22
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,851.08,605.09
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,886.19,625.22
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,919.14,643.82
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,941.81,655.43
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,961.14,665.07
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,979.08,675.67
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,993.94,684.45
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,1007.74,692.67
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,1012.31,695.39
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,1016.81,698.81
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,1011.9,696.6
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,993.36,686.36
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,971.95,674.43
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,964.42,671.94
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,952.84,666.79
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,926.78,652.24
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,898.06,635.98
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,864.25,616.65
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,828.29,595.67
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,786.48,570.6
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,743.19,544.12
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,695.34,512.56
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,647.44,479.41
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,594.86,444.37
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,542.62,408.17
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,485.8,366.64
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,430.53,324.88
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,371.73,279.15
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,315.96,234.42
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,258.77,187.97
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,206.38,144.72
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,152.53,101.1
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,106.81,65.42
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,63.27,34.86
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,29.65,13.58
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,17.2,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,9.83,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,20.04,5.78
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,48.56,26.66
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,77.33,47.92
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,107.92,73.1
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,118.53,87.76
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,114.83,88.84
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,143.58,111.65
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,174.06,135.45
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,209.13,162.48
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,246.57,190.92
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,327.97,253.01
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,420.12,321.35
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,501.41,380.65
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,589.04,442.91
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,671.07,499.69
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,757.14,556.84
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,796.45,579.1
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,831.68,598.73
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,865.43,618.88
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,896.96,637.49
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,923.25,652.7
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,946.89,666.24
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,964.31,677.23
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,978.76,686.47
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,987.68,692.48
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,993.48,696.65
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,996.03,698.89
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,995.4,699.26
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,988.52,696.21
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,978.41,691.19
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,960.05,681.31
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,938.82,669.62
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,912.56,654.77
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,883.82,638.15
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,848.58,617.06
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,811.39,594.46
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,771.44,569.69
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,728.27,542.22
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,681.12,509.54
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,633.42,475.83
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,580.32,439.27
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,527.81,401.96
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,471.49,360.05
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,417.09,318.33
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,360.17,273.55
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,305.13,229.08
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,245.37,180.66
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,192.07,137.06
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,131.59,89.99
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,83.76,54.62
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,55.05,32.5
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,27.43,12.41
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,16.22,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,6.88,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,20.87,5.18
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,47.34,27.44
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,71.36,45.5
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,96.52,66.29
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,90.79,66.9
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,71.48,54.48
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,90.36,69.9
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,109.33,85.03
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,133.36,103.98
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,157.85,122.96
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,186.7,145.06
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,216.33,167.36
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,269.19,207.41
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,321.84,246.33
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,445.58,340.16
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,578.06,436.18
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,702.27,524.79
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,833.93,612.03
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,873.0,635.56
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,910.44,658.74
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,936.91,674.24
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,960.66,688.06
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,979.08,698.91
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,988.58,704.22
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,998.68,710.67
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,1005.54,715.12
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,1007.58,716.18
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,1006.28,715.29
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,1000.07,711.7
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,990.45,706.04
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,973.29,696.5
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,952.99,684.97
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,927.29,669.76
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,898.74,652.63
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,864.83,632.31
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,828.53,610.2
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,790.0,586.2
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,746.45,558.42
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,699.0,526.81
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,650.59,493.0
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,597.74,456.23
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,544.79,418.1
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,486.35,373.99
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,429.57,329.73
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,371.61,283.25
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,316.11,237.27
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,257.03,187.96
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,203.14,142.31
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,149.39,97.82
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,103.12,61.28
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,59.48,31.15
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,26.19,10.66
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,14.74,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,8.85,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,17.64,2.32
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,47.51,24.11
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,84.8,49.44
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,130.08,84.68
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,154.15,111.5
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,164.49,125.53
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,210.82,163.05
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,263.76,205.49
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,347.91,271.15
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,449.33,348.49
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,512.31,395.0
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,579.57,443.14
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,579.93,439.44
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,562.47,422.86
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,597.9,446.61
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,631.17,467.82
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,740.4,545.19
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,852.35,615.98
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,887.05,637.17
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,919.23,657.46
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,945.8,673.51
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,969.42,687.71
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,987.5,698.45
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,1002.32,707.25
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,1012.34,713.68
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,1018.91,718.06
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,1019.0,718.43
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,1015.59,716.75
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,1006.71,711.9
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,994.41,704.98
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,977.3,695.49
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,956.95,683.95
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,931.1,668.97
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,902.32,652.01
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,868.59,632.02
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,832.39,610.17
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,791.81,584.94
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,749.3,558.07
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,701.35,526.29
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,653.87,493.91
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,601.3,457.35
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,548.47,419.31
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,492.0,376.75
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,436.46,333.43
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,377.56,286.13
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,320.56,238.87
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,260.05,188.41
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,205.06,141.88
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,149.18,95.97
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,101.74,59.03
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,58.23,29.38
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,25.45,9.6
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,14.25,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,8.85,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,17.25,0.72
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,46.72,22.62
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,86.11,48.23
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,136.07,86.14
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,186.2,128.06
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,242.95,176.2
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,298.53,223.32
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,358.46,272.38
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,415.12,317.22
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,473.76,361.54
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,528.83,402.86
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,584.46,443.21
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,636.56,479.81
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,686.41,513.0
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,732.5,541.77
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,776.89,568.96
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,815.56,592.0
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,851.83,613.26
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,886.12,633.4
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,917.84,651.77
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,943.93,666.37
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,967.04,679.1
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,984.59,688.84
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,998.87,696.66
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,1007.79,701.15
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,1013.28,703.67
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,1013.36,703.73
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,1009.96,701.81
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,1001.13,697.02
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,988.93,690.24
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,971.86,681.31
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,951.57,670.37
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,926.2,655.79
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,897.88,639.28
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,864.05,619.93
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,827.7,598.68
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,787.16,573.93
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,744.7,547.54
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,697.17,516.54
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,650.08,484.86
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,597.87,449.33
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,545.36,412.23
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,488.67,370.12
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,432.77,327.06
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,374.71,280.87
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,318.98,235.01
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,259.34,185.49
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,204.82,139.42
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,149.08,93.76
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,101.03,56.47
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,56.42,27.05
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,23.9,7.93
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,14.25,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,8.85,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,16.4,0.0
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,45.12,20.73
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,84.79,45.91
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,135.02,83.26
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,185.7,124.83
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,242.88,172.37
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,298.52,218.42
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,357.28,265.42
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,413.79,309.38
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,472.2,352.92
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,528.01,393.9
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,584.32,433.84
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,634.62,469.05
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,685.4,502.51
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,731.84,531.35
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,776.82,558.84
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,818.16,584.17
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,857.35,607.9
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,891.38,628.55
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,922.73,647.47
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,948.86,662.69
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,971.91,676.03
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,989.82,687.48
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,1004.35,696.95
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,1013.43,702.54
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,1018.99,706.1
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,1019.06,707.45
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,1015.57,706.71
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,1006.53,702.18
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,994.02,695.58
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,976.63,686.04
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,955.96,674.48
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,930.23,659.88
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,901.52,643.28
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,867.21,623.14
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,830.37,601.14
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,789.72,575.98
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,747.1,549.2
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,699.74,518.27
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,651.18,485.79
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,598.67,449.46
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,546.73,412.26
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,489.74,369.67
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,433.5,326.18
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,374.8,279.41
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,318.37,232.93
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,259.44,183.86
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,204.17,137.18
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,148.1,91.36
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,99.59,53.99
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,54.27,24.67
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,21.31,7.0
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,13.27,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,8.85,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,15.55,0.0
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,45.71,19.24
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,87.05,44.63
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,139.91,83.7
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,185.4,123.12
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,232.51,164.39
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,287.58,210.45
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,345.69,257.58
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,414.53,310.97
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,489.79,367.51
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,545.41,408.96
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,601.29,449.34
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,654.59,486.25
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,707.06,519.77
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,752.84,548.23
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,795.95,574.58
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,833.01,597.02
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,866.67,617.14
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,900.83,637.65
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,932.35,656.38
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,959.25,672.41
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,983.09,686.56
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,1000.75,697.5
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,1015.07,706.52
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,1025.06,712.81
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,1031.56,717.09
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,1031.06,717.61
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,1027.05,716.11
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,1017.13,711.03
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,1003.84,703.93
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,986.16,694.25
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,965.27,682.57
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,939.5,667.9
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,910.87,651.31
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,876.18,630.65
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,839.05,608.2
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,800.26,584.51
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,756.3,557.0
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,706.87,524.5
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,656.45,489.51
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,602.3,452.08
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,548.09,413.33
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,490.99,370.7
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,434.71,327.26
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,374.61,279.61
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,317.13,232.59
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,257.27,183.12
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,202.28,137.07
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,146.58,91.98
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,98.83,55.53
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,53.28,25.81
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,20.4,4.94
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,12.29,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,7.86,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,16.73,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,44.89,20.75
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,82.18,45.13
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,127.37,79.45
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,144.07,101.79
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,140.11,105.38
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,171.46,130.89
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,203.6,156.34
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,278.46,213.95
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,368.44,282.37
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,461.59,352.47
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,567.04,429.95
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,636.88,479.91
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,710.38,530.49
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,758.92,561.06
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,805.67,590.13
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,846.75,615.16
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,885.28,638.3
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,920.13,658.92
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,952.28,677.69
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,980.14,694.15
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,1004.9,708.67
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,1023.48,719.41
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,1038.62,728.12
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,1048.75,733.97
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,1055.27,737.73
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,1056.13,738.57
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,1053.33,737.3
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,1044.84,732.62
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,1032.71,725.8
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,1014.16,715.15
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,992.18,702.41
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,965.59,686.62
