Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,824.65,607.99
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,885.14,647.87
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,897.87,656.23
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,911.21,665.52
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,888.74,651.93
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,863.05,636.45
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,831.59,616.98
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,797.32,595.45
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,757.65,570.85
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,715.77,544.27
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,668.89,513.41
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,623.1,480.85
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,569.07,440.21
2018,9,28,15,30,795.0,74.0,3.7,27.8,435.0,514.95,398.38
2018,9,28,15,45,766.5,70.0,3.85,26.5,385.5,456.26,353.91
2018,9,28,16,0,738.0,66.0,4.0,25.2,336.0,398.81,308.39
2018,9,28,16,15,683.5,62.0,3.9,24.25,282.5,332.95,254.08
2018,9,28,16,30,629.0,58.0,3.8,23.3,229.0,272.24,202.47
2018,9,28,16,45,553.0,51.5,3.75,22.3,178.0,207.97,147.86
2018,9,28,17,0,477.0,45.0,3.7,21.3,127.0,151.84,100.22
2018,9,28,17,15,365.5,35.5,3.55,20.35,85.5,95.75,55.7
2018,9,28,17,30,254.0,26.0,3.4,19.4,44.0,51.3,17.4
2018,9,28,17,45,136.5,14.5,3.25,18.45,23.0,19.2,0.0
2018,9,28,18,0,19.0,3.0,3.1,17.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,29,5,45,14.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,9,29,6,0,28.0,4.0,1.2,12.2,4.0,3.93,0.0
2018,9,29,6,15,157.5,19.0,1.25,12.8,32.5,28.59,0.0
2018,9,29,6,30,287.0,34.0,1.3,13.4,61.0,73.16,39.86
2018,9,29,6,45,360.0,43.5,1.35,14.0,99.5,114.43,74.53
2018,9,29,7,0,433.0,53.0,1.4,14.6,138.0,164.11,116.83
2018,9,29,7,15,474.0,64.5,1.35,15.1,182.5,214.36,161.42
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,268.75,208.83
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,269.84,214.02
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,246.55,196.74
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,263.41,209.93
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,276.89,219.47
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,324.65,255.94
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,375.32,293.59
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,502.88,390.95
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,636.44,488.32
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,728.49,552.8
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,820.79,613.16
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,852.7,633.01
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,881.69,651.53
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,905.52,667.32
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,926.0,680.92
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,941.66,691.41
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,953.71,699.66
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,958.17,702.9
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,958.89,703.85
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,955.78,702.08
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,948.92,698.01
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,935.91,690.29
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,919.24,680.24
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,895.8,665.86
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,869.07,649.3
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,837.05,628.94
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,802.18,606.5
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,762.21,580.77
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,720.09,553.18
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,664.83,515.69
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,612.38,477.23
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,562.6,439.56
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,511.49,399.68
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,454.74,355.15
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,398.76,309.49
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,317.89,243.38
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,247.61,185.06
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,183.04,130.97
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,128.28,85.61
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,86.58,50.55
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,48.6,12.49
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,16.08,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,27.15,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,62.29,33.81
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,112.27,72.62
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,178.16,125.75
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,197.96,149.62
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,202.68,158.67
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,245.27,194.78
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,288.92,230.63
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,368.84,294.12
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,456.2,361.86
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,510.48,401.9
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,562.96,439.63
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,602.64,466.28
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,640.92,490.97
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,687.29,520.93
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,733.5,549.51
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,777.71,576.83
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,821.2,602.89
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,856.76,622.58
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,893.43,642.59
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,906.46,650.44
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,921.63,660.1
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,879.09,633.36
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,822.42,596.61
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,716.69,523.04
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,605.74,444.38
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,649.0,479.06
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,696.77,514.37
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,676.52,499.3
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,655.64,484.6
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,573.04,427.11
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,501.28,376.3
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,438.26,332.48
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,384.8,294.17
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,334.58,257.69
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,286.43,221.88
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,221.63,172.06
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,165.75,128.32
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,177.85,138.93
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,180.55,141.04
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,164.56,127.46
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,148.11,113.01
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,109.36,81.05
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,74.5,52.45
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,45.96,28.94
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,19.8,1.42
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,9.56,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,27.43,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,66.22,34.22
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,110.48,70.41
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,165.79,115.85
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,218.71,161.43
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,277.6,211.36
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,335.02,259.3
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,396.54,308.97
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,461.82,359.88
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,532.88,413.41
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,585.81,451.96
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,635.8,487.39
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,683.01,518.62
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,728.91,547.54
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,769.61,572.35
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,808.15,595.42
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,840.18,614.54
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,869.33,631.72
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,893.25,645.49
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,913.86,657.19
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,928.34,666.36
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,939.2,673.38
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,944.58,677.04
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,946.24,678.49
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,941.8,677.26
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,933.67,673.73
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,919.0,665.4
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,900.81,654.85
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,875.12,639.49
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,846.48,622.16
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,816.83,604.39
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,784.12,584.35
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,741.06,556.33
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,696.39,526.94
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,602.06,459.76
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,512.24,392.99
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,489.39,376.66
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,459.81,353.9
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,386.06,297.06
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,317.88,243.49
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,260.35,196.89
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,207.72,153.29
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,156.03,110.34
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,110.68,72.88
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,66.77,38.43
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,30.11,0.0
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,11.74,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,19.04,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,38.88,20.95
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,74.19,49.85
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,116.5,83.95
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,154.92,116.6
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,196.28,151.11
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,204.97,159.67
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,202.98,158.49
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,185.1,144.62
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,158.63,123.17
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,245.89,191.78
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,334.07,258.77
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,413.48,318.45
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,493.06,377.06
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,573.4,436.0
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,652.63,493.05
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,731.29,548.28
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,806.15,597.53
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,839.41,617.73
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,870.43,636.71
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,859.91,629.42
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,849.15,622.44
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,820.49,603.44
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,788.37,580.97
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,820.11,604.31
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,847.46,623.02
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,856.82,629.39
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,864.96,635.22
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,835.6,616.93
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,804.03,597.28
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,764.35,571.86
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,725.73,546.9
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,700.09,531.19
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,672.04,513.52
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,613.83,472.11
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,558.53,431.5
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,521.12,403.44
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,480.79,371.9
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,419.02,324.06
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,360.77,277.28
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,302.66,228.62
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,247.51,181.0
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,182.68,126.74
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,128.2,81.91
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,75.45,40.85
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,33.79,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,11.82,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,6.26,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,9.64,1.33
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,14.46,6.2
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,19.29,10.46
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,22.67,13.42
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,26.05,16.29
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,22.67,13.42
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,19.3,10.53
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,19.78,10.85
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,20.27,11.17
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,33.32,21.84
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,46.39,32.38
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,111.37,84.74
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,178.26,137.41
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,270.31,210.01
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,368.97,285.74
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,479.41,370.73
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,602.69,462.69
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,592.79,453.15
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,571.8,436.34
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,528.7,403.15
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,483.66,368.32
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,452.04,344.73
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,428.87,327.15
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,475.85,363.11
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,513.03,391.43
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,422.39,323.5
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,341.85,262.17
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,326.54,251.17
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,311.21,239.94
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,359.44,278.74
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,411.8,319.94
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,373.96,291.2
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,330.73,258.47
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,250.53,196.06
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,170.58,132.71
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,171.83,134.34
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,168.42,132.0
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,139.45,108.96
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,110.16,85.23
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,79.99,60.53
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,51.17,36.91
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,43.89,30.69
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,36.85,24.45
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,22.69,11.76
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,8.68,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,4.42,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,26.09,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,70.1,31.74
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,118.48,72.86
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,178.63,122.7
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,171.96,128.53
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,135.27,105.32
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,117.51,92.07
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,94.38,73.08
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,112.42,87.54
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,130.61,101.8
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,177.72,139.2
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,231.54,181.04
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,255.48,198.96
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,280.02,217.27
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,292.61,226.15
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,305.12,234.95
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,341.46,262.42
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,378.73,290.2
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,415.71,318.29
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,445.51,340.99
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,397.22,304.41
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,347.71,266.8
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,344.86,264.73
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,341.57,262.15
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,334.35,257.16
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,326.71,251.86
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,549.88,425.63
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,750.76,574.44
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,688.16,528.3
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,629.62,485.95
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,573.98,445.83
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,519.47,405.77
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,593.02,465.34
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,646.12,507.93
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,601.8,474.95
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,556.03,440.59
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,506.14,401.52
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,455.44,360.82
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,396.29,312.87
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,339.81,265.72
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,287.37,220.21
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,236.78,175.05
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,175.57,122.57
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,123.14,78.39
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,69.75,36.26
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,28.37,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,26.03,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,70.05,30.73
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,119.51,73.94
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,180.68,125.2
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,208.88,156.76
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,223.78,175.03
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,272.59,217.19
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,323.63,259.86
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,421.72,338.45
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,533.23,425.05
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,586.86,464.62
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,642.9,504.67
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,689.16,534.61
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,733.66,561.66
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,773.11,584.99
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,810.05,606.13
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,835.28,621.41
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,856.78,634.31
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,860.72,636.2
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,854.33,631.46
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,892.68,657.26
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,933.86,684.34
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,938.06,686.59
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,938.51,686.86
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,932.75,683.88
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,923.32,678.63
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,905.95,667.68
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,885.32,654.67
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,844.31,628.61
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,797.44,598.39
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,756.32,571.67
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,711.83,542.18
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,676.99,519.73
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,639.53,494.23
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,616.8,479.29
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,589.39,459.9
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,534.89,417.88
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,480.52,374.87
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,421.2,328.0
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,363.76,280.77
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,296.93,224.59
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,236.87,172.95
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,164.03,113.08
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,105.57,66.63
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,62.22,30.85
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,26.37,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,23.63,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,63.37,26.32
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,102.34,63.74
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,146.77,102.37
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,214.18,158.86
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,295.88,228.12
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,354.96,280.16
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,417.39,333.39
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,474.29,380.6
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,530.3,425.59
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,583.51,466.95
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,636.42,506.8
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,683.44,540.18
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,728.82,571.02
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,769.27,598.09
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,807.29,623.2
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,839.93,644.62
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,869.6,663.92
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,894.0,679.65
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,915.01,693.14
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,929.62,702.95
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,940.56,710.4
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,897.1,680.57
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,854.88,651.69
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,771.63,593.27
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,683.76,529.8
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,673.13,522.24
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,657.32,510.62
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,697.86,543.0
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,728.42,566.92
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,755.01,587.61
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,771.28,600.97
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,735.39,576.35
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,696.63,549.63
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,642.62,510.2
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,591.06,470.38
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,541.22,430.82
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,490.24,389.15
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,429.73,339.38
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,370.99,289.46
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,307.15,234.01
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,247.73,181.26
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,183.79,125.86
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,128.44,78.87
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,68.34,30.8
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,24.92,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,24.21,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,67.73,25.18
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,118.83,71.77
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,182.28,124.74
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,240.98,177.26
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,306.16,235.15
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,367.1,289.09
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,431.02,343.95
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,486.44,390.39
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,544.19,437.04
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,598.19,479.3
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,651.6,519.82
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,699.22,553.7
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,745.17,584.75
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,785.6,611.44
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,823.54,636.05
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,857.06,657.21
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,887.48,676.03
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,910.83,690.05
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,930.67,701.68
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,944.56,709.49
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,954.7,714.97
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,958.22,716.03
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,957.86,714.66
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,952.2,710.69
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,942.73,704.33
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,927.24,693.65
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,908.16,680.68
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,882.43,664.13
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,853.49,645.38
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,819.02,622.51
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,781.88,597.65
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,738.85,568.92
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,693.9,538.49
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,643.99,502.79
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,593.24,464.48
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,539.66,422.7
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,483.84,378.07
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,421.92,327.95
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,362.35,278.24
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,296.24,222.4
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,236.3,170.61
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,171.28,115.81
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,116.42,70.57
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,60.9,25.17
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,21.5,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,23.58,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,65.58,21.95
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,115.73,68.92
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,178.15,120.25
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,235.73,170.77
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,299.84,226.32
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,358.71,277.02
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,419.08,327.25
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,475.49,372.95
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,532.68,417.6
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,585.52,457.53
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,637.69,495.71
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,683.83,527.21
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,728.28,555.99
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,767.97,581.0
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,805.16,603.99
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,836.66,623.01
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,865.09,639.88
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,887.89,653.09
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,907.26,664.1
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,921.45,672.58
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,931.93,678.8
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,936.76,680.87
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,937.78,680.67
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,932.88,677.87
2018,10,8,12,30,959.0,73.0,2.2,27.8,768.0,924.21,672.8
