Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,10,15,932.0,76.0,1.75,25.15,654.5,812.72,607.21
2018,10,18,10,30,940.0,77.0,1.7,25.7,680.0,841.26,623.38
2018,10,18,10,45,945.0,78.0,1.65,26.2,698.0,864.2,635.82
2018,10,18,11,0,950.0,79.0,1.6,26.7,716.0,883.75,646.0
2018,10,18,11,15,953.0,79.5,1.55,27.0,726.0,897.53,652.96
2018,10,18,11,30,956.0,80.0,1.5,27.3,736.0,907.67,657.67
2018,10,18,11,45,956.5,80.0,1.45,27.6,737.5,911.39,658.39
2018,10,18,12,0,957.0,80.0,1.4,27.9,739.0,911.35,656.89
2018,10,18,12,15,954.5,80.0,1.3,28.05,732.0,905.0,651.24
2018,10,18,12,30,952.0,80.0,1.2,28.2,725.0,894.94,643.4
2018,10,18,12,45,948.0,79.0,1.15,28.35,710.0,878.88,632.62
2018,10,18,13,0,944.0,78.0,1.1,28.5,695.0,859.31,619.77
2018,10,18,13,15,937.0,77.5,1.05,28.45,672.5,834.51,604.17
2018,10,18,13,30,930.0,77.0,1.0,28.4,650.0,806.57,586.6
2018,10,18,13,45,920.0,75.5,0.9,28.4,620.0,772.32,564.11
2018,10,18,14,0,910.0,74.0,0.8,28.4,590.0,735.45,539.89
2018,10,18,14,15,896.0,72.5,0.8,28.2,553.5,693.49,513.8
2018,10,18,14,30,882.0,71.0,0.8,28.0,517.0,649.66,485.14
2018,10,18,14,45,862.0,68.5,0.75,27.8,474.5,599.52,449.79
2018,10,18,15,0,842.0,66.0,0.7,27.6,432.0,550.99,414.52
2018,10,18,15,15,814.0,63.5,0.7,27.6,385.5,495.14,372.99
2018,10,18,15,30,786.0,61.0,0.7,27.6,339.0,439.87,330.43
2018,10,18,15,45,744.0,56.5,0.75,26.7,289.0,377.52,282.42
2018,10,18,16,0,702.0,52.0,0.8,25.8,239.0,317.94,234.4
2018,10,18,16,15,630.0,47.5,0.85,24.55,189.0,252.19,180.71
2018,10,18,16,30,558.0,43.0,0.9,23.3,139.0,194.23,132.1
2018,10,18,16,45,433.5,34.5,0.95,22.05,94.0,128.21,79.25
2018,10,18,17,0,309.0,26.0,1.0,20.8,49.0,74.44,31.59
2018,10,18,17,15,167.0,14.5,1.0,20.0,25.5,28.37,0.0
2018,10,18,17,30,25.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.05,18.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,6,15,85.0,8.5,1.05,14.6,11.5,0.0,0.0
2018,10,19,6,30,170.0,17.0,1.0,15.1,23.0,33.17,0.0
2018,10,19,6,45,313.5,27.5,0.95,15.6,61.0,82.12,42.5
2018,10,19,7,0,457.0,38.0,0.9,16.1,99.0,142.42,93.2
2018,10,19,7,15,539.5,45.0,1.1,16.95,146.5,198.36,141.28
2018,10,19,7,30,622.0,52.0,1.3,17.8,194.0,262.8,196.72
2018,10,19,7,45,660.0,59.0,1.55,18.65,241.0,318.54,245.6
2018,10,19,8,0,698.0,66.0,1.8,19.5,288.0,376.09,294.6
2018,10,19,8,15,746.5,67.5,1.85,20.45,338.5,436.08,343.37
2018,10,19,8,30,795.0,69.0,1.9,21.4,389.0,498.91,392.57
2018,10,19,8,45,819.5,72.0,1.95,22.3,433.0,552.16,432.92
2018,10,19,9,0,844.0,75.0,2.0,23.2,477.0,605.29,471.79
2018,10,19,9,15,862.5,76.5,2.05,24.1,516.0,649.28,502.93
2018,10,19,9,30,881.0,78.0,2.1,25.0,555.0,694.82,533.22
2018,10,19,9,45,895.5,78.5,2.15,25.85,588.0,734.81,558.3
2018,10,19,10,0,910.0,79.0,2.2,26.7,621.0,772.7,581.57
2018,10,19,10,15,918.5,80.5,2.2,27.25,646.5,804.7,600.86
2018,10,19,10,30,927.0,82.0,2.2,27.8,672.0,833.81,618.06
2018,10,19,10,45,933.0,82.5,2.2,28.35,690.0,856.69,631.01
2018,10,19,11,0,939.0,83.0,2.2,28.9,708.0,876.25,641.79
2018,10,19,11,15,942.0,83.5,2.1,29.25,718.0,889.84,648.3
2018,10,19,11,30,945.0,84.0,2.0,29.6,728.0,899.83,652.53
2018,10,19,11,45,946.0,83.5,1.95,29.95,729.5,903.33,653.15
2018,10,19,12,0,947.0,83.0,1.9,30.3,731.0,903.12,651.57
2018,10,19,12,15,944.0,83.0,1.75,30.4,724.0,896.35,645.51
2018,10,19,12,30,941.0,83.0,1.6,30.5,717.0,885.93,637.26
2018,10,19,12,45,935.0,83.5,1.45,30.65,702.0,870.02,625.45
2018,10,19,13,0,929.0,84.0,1.3,30.8,687.0,850.7,611.59
2018,10,19,13,15,921.0,83.0,1.2,30.7,663.5,824.85,594.85
2018,10,19,13,30,913.0,82.0,1.1,30.6,640.0,795.96,576.22
2018,10,19,13,45,902.5,80.5,0.95,30.55,610.0,761.81,553.41
2018,10,19,14,0,892.0,79.0,0.8,30.5,580.0,725.15,528.92
2018,10,19,14,15,877.5,76.5,0.8,30.25,543.5,682.38,502.49
2018,10,19,14,30,863.0,74.0,0.8,30.0,507.0,637.86,473.2
2018,10,19,14,45,842.5,72.0,0.75,29.8,465.0,591.52,440.55
2018,10,19,15,0,822.0,70.0,0.7,29.6,423.0,541.46,404.41
2018,10,19,15,15,792.5,66.5,0.7,29.6,376.5,484.72,362.5
2018,10,19,15,30,763.0,63.0,0.7,29.6,330.0,428.77,319.7
2018,10,19,15,45,719.5,59.0,0.8,28.5,281.0,367.63,273.27
2018,10,19,16,0,676.0,55.0,0.9,27.4,232.0,309.42,226.82
2018,10,19,16,15,607.0,49.5,0.95,26.15,183.0,246.09,175.16
2018,10,19,16,30,538.0,44.0,1.0,24.9,134.0,188.51,127.08
2018,10,19,16,45,421.0,35.0,1.05,23.65,90.5,124.96,76.22
2018,10,19,17,0,304.0,26.0,1.1,22.4,47.0,72.27,27.01
2018,10,19,17,15,162.0,14.5,1.1,21.75,24.5,27.5,0.0
2018,10,19,17,30,20.0,3.0,1.1,21.1,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,20.4,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,6,15,76.5,7.5,1.05,15.45,10.0,0.0,0.0
2018,10,20,6,30,153.0,15.0,1.0,16.0,20.0,29.33,0.0
2018,10,20,6,45,312.5,26.0,0.95,16.5,59.0,79.56,39.24
2018,10,20,7,0,472.0,37.0,0.9,17.0,98.0,143.76,93.06
2018,10,20,7,15,542.0,44.0,1.1,17.95,143.5,197.01,139.27
2018,10,20,7,30,612.0,51.0,1.3,18.9,189.0,257.36,191.52
2018,10,20,7,45,597.5,64.5,1.5,19.85,225.5,299.89,230.36
2018,10,20,8,0,583.0,78.0,1.7,20.8,262.0,339.83,265.4
2018,10,20,8,15,681.5,74.5,1.7,21.8,322.0,412.31,323.19
2018,10,20,8,30,780.0,71.0,1.7,22.8,382.0,491.48,384.19
2018,10,20,8,45,817.5,71.0,1.7,23.75,428.5,547.99,426.35
2018,10,20,9,0,855.0,71.0,1.7,24.7,475.0,602.65,465.83
2018,10,20,9,15,871.5,73.5,1.65,25.65,514.0,649.57,497.87
2018,10,20,9,30,888.0,76.0,1.6,26.6,553.0,695.07,526.83
2018,10,20,9,45,900.0,77.0,1.5,27.55,585.0,733.95,549.22
2018,10,20,10,0,912.0,78.0,1.4,28.5,617.0,770.55,569.48
2018,10,20,10,15,920.5,79.0,1.3,28.9,642.5,801.95,587.02
2018,10,20,10,30,929.0,80.0,1.2,29.3,668.0,830.46,602.35
2018,10,20,10,45,934.5,81.0,1.15,29.75,686.0,853.45,614.43
2018,10,20,11,0,940.0,82.0,1.1,30.2,704.0,873.11,624.34
2018,10,20,11,15,943.0,82.0,1.1,30.35,713.5,886.08,631.53
2018,10,20,11,30,946.0,82.0,1.1,30.5,723.0,895.46,636.64
2018,10,20,11,45,946.5,82.0,1.1,30.65,724.5,899.05,638.27
2018,10,20,12,0,947.0,82.0,1.1,30.8,726.0,898.92,637.79
2018,10,20,12,15,945.0,81.5,1.1,30.8,719.0,892.41,633.87
2018,10,20,12,30,943.0,81.0,1.1,30.8,712.0,882.24,627.84
2018,10,20,12,45,938.5,80.5,1.15,30.75,697.0,866.4,619.23
2018,10,20,13,0,934.0,80.0,1.2,30.7,682.0,847.11,608.48
2018,10,20,13,15,926.5,79.0,1.25,30.55,659.0,821.56,593.94
2018,10,20,13,30,919.0,78.0,1.3,30.4,636.0,792.95,577.33
2018,10,20,13,45,908.0,77.0,1.35,30.3,606.0,758.86,556.82
2018,10,20,14,0,897.0,76.0,1.4,30.2,576.0,722.28,534.4
2018,10,20,14,15,882.0,74.5,1.4,29.9,539.5,680.18,507.86
2018,10,20,14,30,867.0,73.0,1.4,29.6,503.0,636.35,478.29
2018,10,20,14,45,846.0,70.5,1.45,29.35,461.0,589.08,445.11
2018,10,20,15,0,825.0,68.0,1.5,29.1,419.0,538.12,408.19
2018,10,20,15,15,796.0,64.5,1.5,29.1,372.5,481.64,365.31
2018,10,20,15,30,767.0,61.0,1.5,29.1,326.0,425.89,321.54
2018,10,20,15,45,723.0,57.0,1.45,28.1,276.5,364.54,273.18
2018,10,20,16,0,679.0,53.0,1.4,27.1,227.0,306.18,225.32
2018,10,20,16,15,609.0,47.0,1.3,25.85,178.0,241.19,171.62
2018,10,20,16,30,539.0,41.0,1.2,24.6,129.0,183.92,123.37
2018,10,20,16,45,420.0,33.0,1.1,23.35,87.0,121.46,73.14
2018,10,20,17,0,301.0,25.0,1.0,22.1,45.0,69.51,21.48
2018,10,20,17,15,160.0,14.0,1.0,21.45,23.5,26.42,0.0
2018,10,20,17,30,19.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,20.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,6,15,75.0,7.5,0.75,14.55,9.5,0.0,0.0
2018,10,21,6,30,150.0,15.0,0.7,14.9,19.0,28.81,0.0
2018,10,21,6,45,304.5,25.5,0.7,15.3,56.5,76.95,36.34
2018,10,21,7,0,459.0,36.0,0.7,15.7,94.0,139.24,90.0
2018,10,21,7,15,519.5,43.0,0.75,16.3,136.0,189.06,133.9
2018,10,21,7,30,580.0,50.0,0.8,16.9,178.0,244.95,182.87
2018,10,21,7,45,553.0,62.5,0.9,17.5,208.5,280.06,216.16
2018,10,21,8,0,526.0,75.0,1.0,18.1,239.0,311.35,244.73
2018,10,21,8,15,640.0,74.5,1.1,18.95,305.0,391.26,308.89
2018,10,21,8,30,754.0,74.0,1.2,19.8,371.0,479.46,377.44
2018,10,21,8,45,800.5,72.5,1.3,20.7,419.5,538.13,421.96
2018,10,21,9,0,847.0,71.0,1.4,21.6,468.0,598.5,466.54
2018,10,21,9,15,863.5,73.5,1.45,22.45,506.5,642.19,497.41
2018,10,21,9,30,880.0,76.0,1.5,23.3,545.0,687.29,527.6
2018,10,21,9,45,891.5,77.5,1.55,24.2,577.0,726.01,551.66
2018,10,21,10,0,903.0,79.0,1.6,25.1,609.0,762.46,573.81
2018,10,21,10,15,910.5,80.0,1.65,25.5,633.5,792.77,592.69
2018,10,21,10,30,918.0,81.0,1.7,25.9,658.0,820.17,609.56
2018,10,21,10,45,923.0,82.0,1.7,26.35,675.5,842.47,622.39
2018,10,21,11,0,928.0,83.0,1.7,26.8,693.0,861.48,633.07
2018,10,21,11,15,930.5,83.5,1.7,27.1,702.5,874.4,640.2
2018,10,21,11,30,933.0,84.0,1.7,27.4,712.0,883.77,645.16
2018,10,21,11,45,933.0,84.5,1.75,27.75,713.5,887.41,646.96
2018,10,21,12,0,933.0,85.0,1.8,28.1,715.0,887.39,646.58
2018,10,21,12,15,928.0,86.0,1.85,28.15,707.5,880.08,642.37
2018,10,21,12,30,923.0,87.0,1.9,28.2,700.0,869.21,636.01
2018,10,21,12,45,915.0,87.5,1.95,28.3,684.0,851.86,625.37
2018,10,21,13,0,907.0,88.0,2.0,28.4,668.0,831.25,612.66
2018,10,21,13,15,899.0,87.0,2.05,28.25,645.5,805.85,597.36
2018,10,21,13,30,891.0,86.0,2.1,28.1,623.0,777.51,580.01
2018,10,21,13,45,879.5,84.5,2.2,28.0,593.0,743.29,558.7
2018,10,21,14,0,868.0,83.0,2.3,27.9,563.0,706.69,535.47
2018,10,21,14,15,852.5,81.0,2.35,27.6,527.0,668.05,510.37
2018,10,21,14,30,837.0,79.0,2.4,27.3,491.0,624.19,479.45
2018,10,21,14,45,814.5,76.5,2.5,27.0,449.0,574.27,443.37
2018,10,21,15,0,792.0,74.0,2.6,26.7,407.0,523.87,405.72
2018,10,21,15,15,760.5,70.5,2.6,26.7,361.0,467.69,361.72
2018,10,21,15,30,729.0,67.0,2.6,26.7,315.0,412.54,317.18
2018,10,21,15,45,683.0,62.0,2.6,25.65,266.5,351.29,267.85
2018,10,21,16,0,637.0,57.0,2.6,24.6,218.0,294.39,220.23
2018,10,21,16,15,550.5,51.0,2.25,23.45,168.5,226.97,163.87
2018,10,21,16,30,464.0,45.0,1.9,22.3,119.0,168.1,114.36
2018,10,21,16,45,321.0,34.0,1.6,21.1,76.5,102.56,62.45
2018,10,21,17,0,178.0,23.0,1.3,19.9,34.0,49.8,10.81
2018,10,21,17,15,89.0,11.5,1.25,19.15,17.0,18.12,0.0
2018,10,21,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,6,15,69.5,7.0,1.0,11.5,9.0,0.0,0.0
2018,10,22,6,30,139.0,14.0,1.1,12.0,18.0,26.59,0.0
2018,10,22,6,45,266.0,23.5,1.2,12.5,49.5,68.37,30.5
2018,10,22,7,0,393.0,33.0,1.3,13.0,81.0,121.81,79.19
2018,10,22,7,15,409.0,34.5,1.4,13.55,105.0,149.97,106.99
2018,10,22,7,30,425.0,36.0,1.5,14.1,129.0,179.2,135.44
2018,10,22,7,45,212.5,44.5,1.55,14.6,91.0,130.68,102.12
2018,10,22,8,0,0.0,53.0,1.6,15.1,53.0,51.2,37.94
2018,10,22,8,15,0.0,78.0,1.6,15.85,78.0,75.74,58.49
2018,10,22,8,30,0.0,103.0,1.6,16.6,103.0,100.79,78.96
2018,10,22,8,45,32.0,139.0,1.65,17.3,154.0,159.12,126.76
2018,10,22,9,0,64.0,175.0,1.7,18.0,205.0,217.98,173.92
2018,10,22,9,15,244.0,177.0,1.75,18.75,304.0,349.97,280.16
2018,10,22,9,30,424.0,179.0,1.8,19.5,403.0,490.52,388.53
2018,10,22,9,45,609.5,144.0,1.85,20.3,487.5,602.31,472.48
2018,10,22,10,0,795.0,109.0,1.9,21.1,572.0,717.35,554.84
2018,10,22,10,15,857.0,95.0,1.9,21.65,613.0,770.23,588.83
2018,10,22,10,30,919.0,81.0,1.9,22.2,654.0,818.25,619.39
2018,10,22,10,45,925.0,81.0,1.9,22.8,671.5,840.19,631.7
2018,10,22,11,0,931.0,81.0,1.9,23.4,689.0,858.84,642.04
2018,10,22,11,15,934.0,82.0,1.9,23.9,699.0,872.73,649.48
2018,10,22,11,30,937.0,83.0,1.9,24.4,709.0,883.05,654.68
2018,10,22,11,45,937.0,83.5,1.9,24.9,710.5,886.66,655.57
2018,10,22,12,0,937.0,84.0,1.9,25.4,712.0,886.6,654.24
2018,10,22,12,15,935.5,83.0,1.9,25.65,705.0,879.94,649.37
2018,10,22,12,30,934.0,82.0,1.9,25.9,698.0,869.65,642.31
2018,10,22,12,45,929.5,81.5,1.95,26.2,683.0,853.91,632.14
2018,10,22,13,0,925.0,81.0,2.0,26.5,668.0,834.76,619.82
2018,10,22,13,15,917.5,80.0,2.05,26.4,645.5,809.41,604.32
2018,10,22,13,30,910.0,79.0,2.1,26.3,623.0,781.04,586.73
2018,10,22,13,45,899.5,77.5,2.2,26.2,593.0,747.07,565.48
2018,10,22,14,0,889.0,76.0,2.3,26.1,563.0,710.62,542.2
2018,10,22,14,15,873.5,74.0,2.4,25.85,526.5,668.01,514.47
2018,10,22,14,30,858.0,72.0,2.5,25.6,490.0,623.74,483.17
2018,10,22,14,45,836.5,69.5,2.6,25.35,448.0,576.71,448.62
2018,10,22,15,0,815.0,67.0,2.7,25.1,406.0,526.08,410.28
2018,10,22,15,15,784.5,64.0,2.7,25.1,360.0,470.1,365.95
2018,10,22,15,30,754.0,61.0,2.7,25.1,314.0,415.01,320.95
2018,10,22,15,45,674.5,59.0,2.85,24.0,259.5,342.49,262.87
2018,10,22,16,0,595.0,57.0,3.0,22.9,205.0,277.69,209.22
2018,10,22,16,15,499.0,51.5,2.9,21.8,156.5,210.53,153.07
2018,10,22,16,30,403.0,46.0,2.8,20.7,108.0,152.96,104.86
2018,10,22,16,45,315.5,34.5,2.75,19.65,72.0,101.09,61.39
2018,10,22,17,0,228.0,23.0,2.7,18.6,36.0,55.58,6.0
2018,10,22,17,15,114.0,11.5,2.7,17.9,18.0,19.76,0.0
2018,10,22,17,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.5,1.6,10.65,6.5,0.0,0.0
2018,10,23,6,30,90.0,11.0,1.7,11.0,13.0,18.98,0.0
2018,10,23,6,45,207.5,21.0,1.75,11.35,41.5,56.44,22.91
2018,10,23,7,0,325.0,31.0,1.8,11.7,70.0,105.23,68.43
2018,10,23,7,15,354.5,36.0,1.75,12.3,96.5,136.84,98.21
2018,10,23,7,30,384.0,41.0,1.7,12.9,123.0,171.31,130.31
2018,10,23,7,45,192.0,45.5,1.7,13.5,86.5,123.96,97.14
2018,10,23,8,0,0.0,50.0,1.7,14.1,50.0,48.3,35.64
2018,10,23,8,15,10.5,83.5,1.65,14.9,87.5,86.24,67.6
2018,10,23,8,30,21.0,117.0,1.6,15.7,125.0,129.13,102.96
2018,10,23,8,45,208.0,134.5,1.6,16.45,229.5,262.98,213.49
2018,10,23,9,0,395.0,152.0,1.6,17.2,334.0,409.84,329.77
2018,10,23,9,15,586.5,126.5,1.6,18.0,422.0,523.81,417.36
2018,10,23,9,30,778.0,101.0,1.6,18.8,510.0,644.83,507.2
2018,10,23,9,45,833.0,91.5,1.65,19.65,553.0,699.1,543.84
2018,10,23,10,0,888.0,82.0,1.7,20.5,596.0,749.68,576.67
2018,10,23,10,15,887.0,86.5,1.7,21.1,618.0,776.88,592.85
2018,10,23,10,30,886.0,91.0,1.7,21.7,640.0,800.85,606.9
2018,10,23,10,45,844.5,107.5,1.7,22.3,642.5,807.05,608.8
2018,10,23,11,0,803.0,124.0,1.7,22.9,645.0,803.93,604.67
2018,10,23,11,15,792.0,130.0,1.8,23.25,650.0,810.32,608.78
2018,10,23,11,30,781.0,136.0,1.9,23.6,655.0,813.35,610.6
2018,10,23,11,45,732.5,153.0,2.05,23.9,640.5,797.39,600.14
2018,10,23,12,0,684.0,170.0,2.2,24.2,626.0,774.77,585.23
2018,10,23,12,15,679.5,170.0,2.35,24.2,619.0,767.74,581.75
2018,10,23,12,30,675.0,170.0,2.5,24.2,612.0,758.0,576.28
2018,10,23,12,45,644.0,175.5,2.65,24.25,589.5,729.98,557.26
2018,10,23,13,0,613.0,181.0,2.8,24.3,567.0,700.17,536.65
2018,10,23,13,15,589.0,182.0,2.9,24.1,542.5,669.67,515.78
2018,10,23,13,30,565.0,183.0,3.0,23.9,518.0,635.2,491.79
2018,10,23,13,45,474.5,197.0,3.1,23.7,469.0,568.78,442.64
2018,10,23,14,0,384.0,211.0,3.2,23.5,420.0,498.51,389.94
2018,10,23,14,15,388.0,194.0,3.2,23.2,393.0,469.35,369.19
2018,10,23,14,30,392.0,177.0,3.2,22.9,366.0,445.35,351.59
2018,10,23,14,45,256.0,168.0,3.15,22.65,287.0,333.56,264.22
2018,10,23,15,0,120.0,159.0,3.1,22.4,208.0,233.54,184.51
2018,10,23,15,15,358.0,120.5,3.1,22.4,243.5,315.35,250.51
2018,10,23,15,30,596.0,82.0,3.1,22.4,279.0,365.49,287.32
2018,10,23,15,45,554.5,74.5,2.8,21.65,235.5,310.19,240.74
2018,10,23,16,0,513.0,67.0,2.5,20.9,192.0,257.99,195.9
2018,10,23,16,15,373.5,58.5,2.2,19.95,138.5,178.12,130.69
2018,10,23,16,30,234.0,50.0,1.9,19.0,85.0,114.89,80.1
2018,10,23,16,45,149.0,35.0,1.6,18.05,54.0,69.97,43.33
2018,10,23,17,0,64.0,20.0,1.3,17.1,23.0,29.59,0.0
2018,10,23,17,15,32.0,10.0,1.25,16.5,11.5,12.13,0.0
2018,10,23,17,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,24,6,15,50.5,6.0,0.7,11.4,7.0,0.0,0.0
2018,10,24,6,30,101.0,12.0,0.6,11.9,14.0,20.81,0.0
2018,10,24,6,45,200.5,25.0,0.55,12.4,43.5,58.47,21.82
2018,10,24,7,0,300.0,38.0,0.5,12.9,73.0,106.81,69.83
2018,10,24,7,15,360.0,48.5,0.55,13.75,110.5,150.94,108.31
2018,10,24,7,30,420.0,59.0,0.6,14.6,148.0,201.3,151.96
2018,10,24,7,45,471.5,70.0,0.65,15.4,193.0,254.93,198.03
2018,10,24,8,0,523.0,81.0,0.7,16.2,238.0,313.11,246.64
2018,10,24,8,15,652.0,73.5,0.6,17.1,301.5,391.48,308.61
2018,10,24,8,30,781.0,66.0,0.5,18.0,365.0,479.16,375.25
2018,10,24,8,45,826.0,64.0,0.4,18.9,412.5,536.93,417.0
2018,10,24,9,0,871.0,62.0,0.3,19.8,460.0,593.42,456.23
2018,10,24,9,15,884.5,64.5,0.4,20.9,497.5,638.6,487.68
2018,10,24,9,30,898.0,67.0,0.5,22.0,535.0,682.11,516.39
2018,10,24,9,45,906.0,70.0,0.55,23.1,566.5,720.35,539.28
2018,10,24,10,0,914.0,73.0,0.6,24.2,598.0,756.07,560.13
2018,10,24,10,15,921.0,74.0,0.8,24.7,622.0,786.03,580.53
2018,10,24,10,30,928.0,75.0,1.0,25.2,646.0,813.03,598.91
2018,10,24,10,45,932.5,76.0,1.2,25.7,663.0,834.91,613.83
2018,10,24,11,0,937.0,77.0,1.4,26.2,680.0,853.45,626.52
2018,10,24,11,15,939.0,77.5,1.55,26.35,689.0,865.9,635.48
2018,10,24,11,30,941.0,78.0,1.7,26.5,698.0,874.76,642.22
2018,10,24,11,45,940.5,78.0,1.85,26.6,699.0,877.33,645.04
2018,10,24,12,0,940.0,78.0,2.0,26.7,700.0,876.23,645.55
2018,10,24,12,15,937.5,77.5,2.2,26.65,692.5,869.23,643.06
2018,10,24,12,30,935.0,77.0,2.4,26.6,685.0,858.63,638.14
2018,10,24,12,45,929.5,76.5,2.55,26.55,669.5,842.07,628.78
2018,10,24,13,0,924.0,76.0,2.7,26.5,654.0,822.13,617.11
2018,10,24,13,15,915.5,74.5,2.85,26.35,630.5,795.5,600.98
2018,10,24,13,30,907.0,73.0,3.0,26.2,607.0,765.91,582.63
2018,10,24,13,45,895.0,72.0,3.2,26.05,577.0,731.58,560.92
2018,10,24,14,0,883.0,71.0,3.4,25.9,547.0,694.88,537.12
2018,10,24,14,15,866.5,69.5,3.4,25.7,510.5,652.52,508.08
2018,10,24,14,30,850.0,68.0,3.4,25.5,474.0,608.6,475.63
2018,10,24,14,45,818.5,67.5,3.45,25.3,430.5,558.51,437.69
2018,10,24,15,0,787.0,67.0,3.5,25.1,387.0,505.69,396.7
2018,10,24,15,15,727.0,67.5,3.5,25.1,336.5,440.5,344.71
2018,10,24,15,30,667.0,68.0,3.5,25.1,286.0,380.09,295.22
2018,10,24,15,45,552.5,68.0,3.15,24.3,229.5,300.76,230.98
2018,10,24,16,0,438.0,68.0,2.8,23.5,173.0,231.62,174.3
2018,10,24,16,15,376.5,56.5,2.4,22.4,132.0,175.79,127.33
2018,10,24,16,30,315.0,45.0,2.0,21.3,91.0,127.94,86.82
2018,10,24,16,45,267.5,32.5,1.65,20.25,61.0,88.68,52.08
2018,10,24,17,0,220.0,20.0,1.3,19.2,31.0,49.75,0.0
2018,10,24,17,15,110.0,10.0,1.25,18.65,15.5,17.48,0.0
2018,10,24,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,6,15,69.0,6.5,0.8,12.55,7.5,0.0,0.0
2018,10,25,6,30,138.0,13.0,0.9,12.9,15.0,24.87,0.0
2018,10,25,6,45,295.5,23.0,1.0,13.25,49.5,69.61,21.66
2018,10,25,7,0,453.0,33.0,1.1,13.6,84.0,131.7,83.34
2018,10,25,7,15,542.5,39.0,1.05,14.1,130.0,185.65,130.5
2018,10,25,7,30,632.0,45.0,1.0,14.6,176.0,250.06,186.45
2018,10,25,7,45,685.5,49.0,0.9,15.15,224.0,307.84,237.21
2018,10,25,8,0,739.0,53.0,0.8,15.7,272.0,369.86,289.69
2018,10,25,8,15,773.5,56.5,0.9,16.6,319.0,426.33,336.55
2018,10,25,8,30,808.0,60.0,1.0,17.5,366.0,484.32,382.85
2018,10,25,8,45,832.5,62.0,1.05,18.4,409.0,533.66,420.83
2018,10,25,9,0,857.0,64.0,1.1,19.3,452.0,585.1,458.93
2018,10,25,9,15,870.5,66.5,1.25,20.3,489.0,629.64,491.32
2018,10,25,9,30,884.0,69.0,1.4,21.3,526.0,672.54,521.13
2018,10,25,9,45,892.5,71.0,1.5,22.3,556.5,709.46,544.52
2018,10,25,10,0,901.0,73.0,1.6,23.3,587.0,743.93,565.91
2018,10,25,10,15,909.5,74.5,1.7,24.0,612.0,775.18,585.52
2018,10,25,10,30,918.0,76.0,1.8,24.7,637.0,803.59,603.08
2018,10,25,10,45,924.0,76.0,1.9,25.4,654.0,825.29,616.04
2018,10,25,11,0,930.0,76.0,2.0,26.1,671.0,843.72,626.88
2018,10,25,11,15,933.0,76.0,2.0,26.45,680.0,856.3,633.83
2018,10,25,11,30,936.0,76.0,2.0,26.8,689.0,865.34,638.58
2018,10,25,11,45,936.5,75.5,2.05,27.15,690.0,868.12,639.8
2018,10,25,12,0,937.0,75.0,2.1,27.5,691.0,867.26,638.81
2018,10,25,12,15,934.0,75.5,2.2,27.7,684.0,860.99,635.2
2018,10,25,12,30,931.0,76.0,2.3,27.9,677.0,851.13,629.34
2018,10,25,12,45,925.5,76.0,2.4,28.1,662.0,835.19,619.48
2018,10,25,13,0,920.0,76.0,2.5,28.3,647.0,815.9,607.42
2018,10,25,13,15,912.5,75.0,2.6,28.3,624.5,790.71,591.82
2018,10,25,13,30,905.0,74.0,2.7,28.3,602.0,762.54,574.09
2018,10,25,13,45,894.0,72.5,2.75,28.25,572.5,728.46,551.94
2018,10,25,14,0,883.0,71.0,2.8,28.2,543.0,691.97,527.9
2018,10,25,14,15,867.5,69.5,2.85,28.05,507.0,650.33,499.82
2018,10,25,14,30,852.0,68.0,2.9,27.9,471.0,607.07,468.43
2018,10,25,14,45,830.0,65.5,2.95,27.7,429.5,560.27,433.55
2018,10,25,15,0,808.0,63.0,3.0,27.5,388.0,509.97,395.05
2018,10,25,15,15,776.5,60.0,3.0,27.5,342.5,454.23,350.83
2018,10,25,15,30,745.0,57.0,3.0,27.5,297.0,399.51,306.06
2018,10,25,15,45,698.0,53.0,2.75,26.5,249.5,338.99,256.37
2018,10,25,16,0,651.0,49.0,2.5,25.5,202.0,281.8,207.87
2018,10,25,16,15,569.5,43.5,2.15,24.2,154.5,217.86,154.09
2018,10,25,16,30,488.0,38.0,1.8,22.9,107.0,161.04,106.05
2018,10,25,16,45,323.5,28.0,1.45,21.6,66.0,93.4,52.28
2018,10,25,17,0,159.0,18.0,1.1,20.3,25.0,39.55,0.0
2018,10,25,17,15,79.5,9.0,1.1,19.7,12.5,14.2,0.0
2018,10,25,17,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,6,15,55.5,5.0,0.95,15.2,6.0,0.0,0.0
2018,10,26,6,30,111.0,10.0,0.9,15.6,12.0,19.38,0.0
2018,10,26,6,45,276.5,21.0,0.85,16.0,46.0,64.09,14.96
2018,10,26,7,0,442.0,32.0,0.8,16.4,80.0,127.66,79.08
2018,10,26,7,15,531.0,38.5,0.95,17.35,125.5,181.1,125.21
2018,10,26,7,30,620.0,45.0,1.1,18.3,171.0,245.01,179.92
2018,10,26,7,45,666.5,49.5,1.2,19.2,217.0,300.02,228.13
2018,10,26,8,0,713.0,54.0,1.3,20.1,263.0,358.57,277.83
2018,10,26,8,15,754.5,56.5,1.3,21.1,310.5,415.75,324.45
2018,10,26,8,30,796.0,59.0,1.3,22.1,358.0,475.12,370.87
2018,10,26,8,45,820.0,61.5,1.3,23.05,400.5,524.09,407.91
2018,10,26,9,0,844.0,64.0,1.3,24.0,443.0,575.15,444.98
2018,10,26,9,15,858.0,67.0,1.35,24.85,480.0,619.97,476.69
2018,10,26,9,30,872.0,70.0,1.4,25.7,517.0,663.22,506.06
2018,10,26,9,45,862.5,77.0,1.4,26.55,542.0,692.76,523.45
2018,10,26,10,0,853.0,84.0,1.4,27.4,567.0,718.8,538.32
2018,10,26,10,15,821.0,99.0,1.5,27.85,580.0,737.57,549.9
2018,10,26,10,30,789.0,114.0,1.6,28.3,593.0,747.69,555.72
2018,10,26,10,45,800.0,114.5,1.65,28.8,611.5,771.75,570.53
2018,10,26,11,0,811.0,115.0,1.7,29.3,630.0,793.13,583.38
2018,10,26,11,15,823.0,113.0,1.75,29.55,642.0,809.69,593.68
2018,10,26,11,30,835.0,111.0,1.8,29.8,654.0,823.23,602.09
2018,10,26,11,45,810.0,120.0,1.85,30.05,647.5,815.09,596.32
2018,10,26,12,0,785.0,129.0,1.9,30.3,641.0,803.53,588.61
2018,10,26,12,15,829.5,111.5,1.95,30.3,647.5,817.26,598.42
2018,10,26,12,30,874.0,94.0,2.0,30.3,654.0,821.9,602.1
2018,10,26,12,45,877.5,90.0,2.1,30.35,641.5,809.4,594.89
2018,10,26,13,0,881.0,86.0,2.2,30.4,629.0,793.48,585.56
2018,10,26,13,15,871.0,85.0,2.2,30.25,606.0,767.17,569.0
2018,10,26,13,30,861.0,84.0,2.2,30.1,583.0,738.14,550.6
2018,10,26,13,45,843.0,83.5,2.25,29.95,551.5,705.24,529.73
2018,10,26,14,0,825.0,83.0,2.3,29.8,520.0,666.42,504.49
2018,10,26,14,15,813.5,78.5,2.35,29.55,485.0,625.75,476.73
2018,10,26,14,30,802.0,74.0,2.4,29.3,450.0,583.34,446.55
2018,10,26,14,45,786.5,70.5,2.4,29.05,412.0,538.24,413.26
2018,10,26,15,0,771.0,67.0,2.4,28.8,374.0,492.19,378.22
2018,10,26,15,15,729.0,64.0,2.4,28.8,327.0,433.1,331.95
2018,10,26,15,30,687.0,61.0,2.4,28.8,280.0,376.09,286.0
2018,10,26,15,45,608.5,58.5,2.1,27.75,229.0,308.96,232.08
2018,10,26,16,0,530.0,56.0,1.8,26.7,178.0,247.56,181.65
2018,10,26,16,15,387.0,51.0,1.6,25.55,129.0,172.28,121.77
2018,10,26,16,30,244.0,46.0,1.4,24.4,80.0,111.24,74.28
2018,10,26,16,45,147.0,31.0,1.2,23.2,49.0,64.53,36.31
2018,10,26,17,0,50.0,16.0,1.0,22.0,18.0,21.63,0.0
2018,10,26,17,15,25.0,8.0,1.0,21.5,9.0,7.86,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,27,6,15,44.0,5.0,0.55,16.6,5.5,0.0,0.0
2018,10,27,6,30,88.0,10.0,0.5,16.9,11.0,17.26,0.0
2018,10,27,6,45,242.0,21.5,0.5,17.25,43.0,58.94,8.5
2018,10,27,7,0,396.0,33.0,0.5,17.6,75.0,118.87,72.96
2018,10,27,7,15,490.5,40.0,0.55,18.35,119.5,172.66,118.69
2018,10,27,7,30,585.0,47.0,0.6,19.1,164.0,236.23,172.23
2018,10,27,7,45,585.0,58.0,0.65,19.85,201.0,279.68,211.45
2018,10,27,8,0,585.0,69.0,0.7,20.6,238.0,322.12,248.34
2018,10,27,8,15,637.0,74.0,0.7,21.5,286.5,380.62,295.24
2018,10,27,8,30,689.0,79.0,0.7,22.4,335.0,442.6,342.94
2018,10,27,8,45,728.0,80.5,0.7,23.35,379.0,495.14,381.99
2018,10,27,9,0,767.0,82.0,0.7,24.3,423.0,550.46,421.6
2018,10,27,9,15,802.0,80.5,0.8,25.05,464.0,600.79,457.64
2018,10,27,9,30,837.0,79.0,0.9,25.8,505.0,651.13,492.81
2018,10,27,9,45,848.0,81.0,1.0,26.6,535.0,688.38,516.83
2018,10,27,10,0,859.0,83.0,1.1,27.4,565.0,719.54,536.09
2018,10,27,10,15,868.5,84.0,1.2,27.85,589.5,749.75,555.35
2018,10,27,10,30,878.0,85.0,1.3,28.3,614.0,777.32,572.76
2018,10,27,10,45,898.0,81.5,1.45,28.75,635.5,805.28,590.93
2018,10,27,11,0,918.0,78.0,1.6,29.2,657.0,830.52,607.26
2018,10,27,11,15,912.0,82.0,1.65,29.4,664.0,840.07,612.91
2018,10,27,11,30,906.0,86.0,1.7,29.6,671.0,845.99,616.46
2018,10,27,11,45,903.5,87.0,1.75,29.85,671.5,847.84,617.39
2018,10,27,12,0,901.0,88.0,1.8,30.1,672.0,846.18,616.19
2018,10,27,12,15,886.5,92.0,1.85,30.15,661.5,834.55,609.09
2018,10,27,12,30,872.0,96.0,1.9,30.2,651.0,819.66,600.02
2018,10,27,12,45,879.0,91.0,2.0,30.25,639.5,808.85,594.16
2018,10,27,13,0,886.0,86.0,2.1,30.3,628.0,794.5,585.93
2018,10,27,13,15,888.5,82.0,2.15,30.15,609.0,774.3,573.89
2018,10,27,13,30,891.0,78.0,2.2,30.0,590.0,750.76,559.58
2018,10,27,13,45,879.0,76.5,2.25,29.9,560.0,716.45,537.68
2018,10,27,14,0,867.0,75.0,2.3,29.8,530.0,679.84,513.99
2018,10,27,14,15,851.0,72.5,2.3,29.55,494.0,637.43,485.16
2018,10,27,14,30,835.0,70.0,2.3,29.3,458.0,596.48,455.71
2018,10,27,14,45,812.5,67.5,2.3,29.05,417.0,547.28,419.47
2018,10,27,15,0,790.0,65.0,2.3,28.8,376.0,497.64,381.8
2018,10,27,15,15,755.5,62.0,2.3,28.8,330.5,441.51,337.73
2018,10,27,15,30,721.0,59.0,2.3,28.8,285.0,386.71,293.34
2018,10,27,15,45,674.0,54.5,2.15,27.7,238.5,327.16,245.02
2018,10,27,16,0,627.0,50.0,2.0,26.6,192.0,270.98,197.83
2018,10,27,16,15,547.5,44.0,1.8,25.4,146.0,209.06,146.06
2018,10,27,16,30,468.0,38.0,1.6,24.2,100.0,153.86,99.64
2018,10,27,16,45,323.0,27.5,1.35,22.95,62.0,90.9,47.73
2018,10,27,17,0,178.0,17.0,1.1,21.7,24.0,37.3,0.0
2018,10,27,17,15,89.0,8.5,1.1,21.1,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,6,15,15.5,4.0,1.5,13.65,4.0,0.0,0.0
2018,10,28,6,30,31.0,8.0,1.7,14.0,8.0,10.44,0.0
2018,10,28,6,45,69.0,22.5,1.9,14.3,28.0,34.13,0.0
2018,10,28,7,0,107.0,37.0,2.1,14.6,48.0,63.54,40.82
2018,10,28,7,15,143.0,54.5,2.25,15.1,77.5,97.05,70.18
2018,10,28,7,30,179.0,72.0,2.4,15.6,107.0,134.4,102.48
2018,10,28,7,45,217.0,89.0,2.6,16.1,143.0,175.57,137.94
