Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,0,255.0,106.0,2.8,16.6,179.0,220.38,176.11
2018,10,28,8,15,302.0,119.5,2.85,17.15,220.0,268.75,216.52
2018,10,28,8,30,349.0,133.0,2.9,17.7,261.0,321.02,259.37
2018,10,28,8,45,394.5,141.5,3.0,18.25,302.5,376.55,303.99
2018,10,28,9,0,440.0,150.0,3.1,18.8,344.0,429.42,345.73
2018,10,28,9,15,474.0,156.5,3.15,19.35,381.5,475.31,381.13
2018,10,28,9,30,508.0,163.0,3.2,19.9,419.0,522.27,416.65
2018,10,28,9,45,648.0,135.0,3.25,20.5,482.5,609.22,483.38
2018,10,28,10,0,788.0,107.0,3.3,21.1,546.0,696.39,547.96
2018,10,28,10,15,855.5,90.0,3.35,21.6,585.5,748.38,583.36
2018,10,28,10,30,923.0,73.0,3.4,22.1,625.0,795.66,615.1
2018,10,28,10,45,929.0,73.0,3.45,22.65,642.0,817.25,628.27
2018,10,28,11,0,935.0,73.0,3.5,23.2,659.0,835.58,639.34
2018,10,28,11,15,911.0,83.0,3.55,23.6,660.5,837.5,639.4
2018,10,28,11,30,887.0,93.0,3.6,24.0,662.0,835.41,636.92
2018,10,28,11,45,860.5,102.0,3.65,24.4,655.0,831.42,633.28
2018,10,28,12,0,834.0,111.0,3.7,24.8,648.0,818.99,623.92
2018,10,28,12,15,772.5,130.5,3.75,25.0,623.5,789.22,603.01
2018,10,28,12,30,711.0,150.0,3.8,25.2,599.0,754.42,578.62
2018,10,28,12,45,652.5,165.0,3.85,25.4,570.0,715.02,550.31
2018,10,28,13,0,594.0,180.0,3.9,25.6,541.0,674.23,519.9
2018,10,28,13,15,687.5,142.0,3.95,25.6,545.0,692.21,535.73
2018,10,28,13,30,781.0,104.0,4.0,25.6,549.0,700.05,542.54
2018,10,28,13,45,794.5,93.0,4.0,25.55,526.0,676.05,526.09
2018,10,28,14,0,808.0,82.0,4.0,25.5,503.0,648.46,507.13
2018,10,28,14,15,820.5,74.0,4.0,25.3,476.0,620.02,486.51
2018,10,28,14,30,833.0,66.0,4.0,25.1,449.0,585.14,460.52
2018,10,28,14,45,816.0,64.0,3.95,24.85,411.0,542.81,427.64
2018,10,28,15,0,799.0,62.0,3.9,24.6,373.0,496.62,390.95
2018,10,28,15,15,766.5,59.0,3.9,24.6,328.0,441.22,345.8
2018,10,28,15,30,734.0,56.0,3.9,24.6,283.0,386.95,300.25
2018,10,28,15,45,683.5,51.5,3.75,23.75,235.5,325.64,248.83
2018,10,28,16,0,633.0,47.0,3.6,22.9,188.0,268.04,199.04
2018,10,28,16,15,533.0,42.0,3.2,22.05,140.5,201.39,142.53
2018,10,28,16,30,433.0,37.0,2.8,21.2,93.0,143.76,93.94
2018,10,28,16,45,303.5,27.0,2.4,20.3,58.0,85.72,43.74
2018,10,28,17,0,174.0,17.0,2.0,19.4,23.0,36.42,0.0
2018,10,28,17,15,87.0,8.5,2.0,18.95,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,6,15,16.5,3.5,2.45,11.4,3.5,0.0,0.0
2018,10,29,6,30,33.0,7.0,2.6,11.7,7.0,9.57,0.0
2018,10,29,6,45,65.5,21.5,2.75,12.0,26.5,32.34,0.0
2018,10,29,7,0,98.0,36.0,2.9,12.3,46.0,60.68,38.87
2018,10,29,7,15,138.0,53.5,3.15,13.0,75.5,94.59,68.75
2018,10,29,7,30,178.0,71.0,3.4,13.7,105.0,132.78,101.84
2018,10,29,7,45,194.0,88.5,3.65,14.4,135.0,166.6,131.81
2018,10,29,8,0,210.0,106.0,3.9,15.1,165.0,201.82,162.4
2018,10,29,8,15,193.0,123.5,4.15,15.8,185.0,223.38,181.16
2018,10,29,8,30,176.0,141.0,4.4,16.5,205.0,237.87,193.38
2018,10,29,8,45,191.0,161.5,4.65,17.25,238.5,275.8,224.24
2018,10,29,9,0,206.0,182.0,4.9,18.0,272.0,314.59,255.19
2018,10,29,9,15,265.0,192.0,4.9,18.5,318.0,376.24,304.54
2018,10,29,9,30,324.0,202.0,4.9,19.0,364.0,435.49,351.26
2018,10,29,9,45,312.0,216.5,4.95,19.5,380.5,453.8,364.27
2018,10,29,10,0,300.0,231.0,5.0,20.0,397.0,470.38,375.82
2018,10,29,10,15,380.0,223.0,5.0,20.25,442.5,528.76,421.82
2018,10,29,10,30,460.0,215.0,5.0,20.5,488.0,598.14,475.15
2018,10,29,10,45,590.5,179.0,5.0,20.7,540.0,673.24,533.67
2018,10,29,11,0,721.0,143.0,5.0,20.9,592.0,747.62,589.66
2018,10,29,11,15,786.0,124.5,5.0,20.9,620.0,784.56,615.99
2018,10,29,11,30,851.0,106.0,5.0,20.9,648.0,822.75,643.3
2018,10,29,11,45,703.5,155.0,5.0,20.85,603.5,761.9,598.75
2018,10,29,12,0,556.0,204.0,5.0,20.8,559.0,690.24,543.75
2018,10,29,12,15,508.0,217.0,4.95,20.55,539.0,662.68,522.85
2018,10,29,12,30,460.0,230.0,4.9,20.3,519.0,633.58,500.48
2018,10,29,12,45,634.5,170.5,4.9,20.0,559.0,704.54,558.69
2018,10,29,13,0,809.0,111.0,4.9,19.7,599.0,761.42,602.82
2018,10,29,13,15,724.5,130.5,4.9,19.5,555.5,705.35,562.04
2018,10,29,13,30,640.0,150.0,4.9,19.3,512.0,647.12,517.86
2018,10,29,13,45,753.0,113.0,4.9,19.1,517.5,668.53,537.04
2018,10,29,14,0,866.0,76.0,4.9,18.9,523.0,674.8,543.63
2018,10,29,14,15,775.0,89.5,4.85,18.85,469.0,605.54,489.46
2018,10,29,14,30,684.0,103.0,4.8,18.8,415.0,538.17,435.8
2018,10,29,14,45,738.5,83.5,4.8,18.8,392.0,518.07,419.85
2018,10,29,15,0,793.0,64.0,4.8,18.8,369.0,493.34,398.92
2018,10,29,15,15,761.5,60.5,4.8,18.8,324.5,438.25,352.49
2018,10,29,15,30,730.0,57.0,4.8,18.8,280.0,384.22,305.69
2018,10,29,15,45,684.5,52.0,4.5,18.5,233.5,324.64,253.35
2018,10,29,16,0,639.0,47.0,4.2,18.2,187.0,268.28,202.62
2018,10,29,16,15,563.0,40.5,3.7,17.45,141.0,205.53,147.31
2018,10,29,16,30,487.0,34.0,3.2,16.7,95.0,151.52,99.5
2018,10,29,16,45,324.5,24.5,2.7,16.0,57.5,85.46,41.64
2018,10,29,17,0,162.0,15.0,2.2,15.3,20.0,32.74,0.0
2018,10,29,17,15,81.0,7.5,2.05,14.8,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,30,6,15,56.5,5.0,1.6,9.2,5.0,0.0,0.0
2018,10,30,6,30,113.0,10.0,1.7,9.7,10.0,18.87,0.0
2018,10,30,6,45,291.0,19.5,1.8,10.25,42.0,61.26,0.0
2018,10,30,7,0,469.0,29.0,1.9,10.8,74.0,124.57,74.47
2018,10,30,7,15,565.5,35.0,2.2,11.5,120.0,181.38,126.08
2018,10,30,7,30,662.0,41.0,2.5,12.2,166.0,247.78,184.91
2018,10,30,7,45,717.5,45.0,2.75,12.95,215.0,306.88,238.78
2018,10,30,8,0,773.0,49.0,3.0,13.7,264.0,370.33,295.13
2018,10,30,8,15,810.0,51.5,3.15,14.4,311.5,425.71,343.67
2018,10,30,8,30,847.0,54.0,3.3,15.1,359.0,484.4,393.19
2018,10,30,8,45,871.0,56.0,3.45,15.75,402.5,536.75,436.26
2018,10,30,9,0,895.0,58.0,3.6,16.4,446.0,588.82,477.76
2018,10,30,9,15,911.0,60.5,3.7,17.05,484.5,635.87,514.02
2018,10,30,9,30,927.0,63.0,3.8,17.7,523.0,681.36,547.99
2018,10,30,9,45,937.0,64.0,3.9,18.35,554.0,719.14,573.77
2018,10,30,10,0,947.0,65.0,4.0,19.0,585.0,754.44,597.46
2018,10,30,10,15,954.5,66.0,4.0,19.5,609.5,785.17,617.56
2018,10,30,10,30,962.0,67.0,4.0,20.0,634.0,812.87,635.34
2018,10,30,10,45,966.5,68.0,4.05,20.45,651.5,835.03,649.43
2018,10,30,11,0,971.0,69.0,4.1,20.9,669.0,853.74,661.13
2018,10,30,11,15,973.5,69.0,4.15,21.25,678.0,866.14,668.69
2018,10,30,11,30,976.0,69.0,4.2,21.6,687.0,874.85,673.8
2018,10,30,11,45,975.0,69.5,4.25,21.95,687.5,877.55,674.85
2018,10,30,12,0,974.0,70.0,4.3,22.3,688.0,876.47,673.43
2018,10,30,12,15,970.0,70.5,4.35,22.45,680.5,869.2,668.35
2018,10,30,12,30,966.0,71.0,4.4,22.6,673.0,858.26,660.85
2018,10,30,12,45,959.5,71.5,4.4,22.8,657.5,841.75,649.22
2018,10,30,13,0,953.0,72.0,4.4,23.0,642.0,821.82,635.29
2018,10,30,13,15,946.0,71.0,4.45,23.0,619.5,796.51,618.33
2018,10,30,13,30,939.0,70.0,4.5,23.0,597.0,768.11,599.2
2018,10,30,13,45,929.5,68.5,4.5,23.05,567.5,734.44,575.78
2018,10,30,14,0,920.0,67.0,4.5,23.1,538.0,698.18,550.32
2018,10,30,14,15,905.0,65.0,4.5,22.95,501.5,655.44,519.33
2018,10,30,14,30,890.0,63.0,4.5,22.8,465.0,610.95,485.35
2018,10,30,14,45,869.0,60.5,4.45,22.65,423.0,561.03,446.16
2018,10,30,15,0,848.0,58.0,4.4,22.5,381.0,510.43,405.35
2018,10,30,15,15,799.5,57.0,4.4,22.5,331.5,450.21,355.72
2018,10,30,15,30,751.0,56.0,4.4,22.5,282.0,390.04,304.91
2018,10,30,15,45,707.5,51.0,3.75,21.55,235.0,330.36,253.65
2018,10,30,16,0,664.0,46.0,3.1,20.6,188.0,273.65,203.54
2018,10,30,16,15,585.0,39.5,2.65,19.35,141.5,209.02,147.64
2018,10,30,16,30,506.0,33.0,2.2,18.1,95.0,151.97,97.95
2018,10,30,16,45,331.0,24.0,1.8,16.85,57.0,84.74,38.29
2018,10,30,17,0,156.0,15.0,1.4,15.6,19.0,31.73,0.0
2018,10,30,17,15,78.0,7.5,1.35,15.15,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,31,6,15,39.5,3.5,1.0,11.75,3.5,0.0,0.0
2018,10,31,6,30,79.0,7.0,1.0,12.1,7.0,13.07,0.0
2018,10,31,6,45,226.5,17.0,0.95,12.4,34.5,49.52,0.0
2018,10,31,7,0,374.0,27.0,0.9,12.7,62.0,105.6,61.84
2018,10,31,7,15,433.0,38.5,1.05,13.65,101.5,153.16,105.91
2018,10,31,7,30,492.0,50.0,1.2,14.6,141.0,206.91,153.34
2018,10,31,7,45,564.0,53.5,1.3,15.6,186.5,262.19,201.51
2018,10,31,8,0,636.0,57.0,1.4,16.6,232.0,323.73,253.95
2018,10,31,8,15,648.0,67.5,1.55,17.45,272.5,372.16,295.36
2018,10,31,8,30,660.0,78.0,1.7,18.3,313.0,420.27,335.0
2018,10,31,8,45,695.0,80.5,1.8,19.15,354.5,471.28,375.49
2018,10,31,9,0,730.0,83.0,1.9,20.0,396.0,521.85,414.42
2018,10,31,9,15,791.5,77.5,1.95,20.65,444.0,582.08,459.84
2018,10,31,9,30,853.0,72.0,2.0,21.3,492.0,640.76,502.99
2018,10,31,9,45,884.0,69.5,2.1,22.0,528.5,686.46,534.39
2018,10,31,10,0,915.0,67.0,2.2,22.7,565.0,731.1,564.01
2018,10,31,10,15,924.0,67.5,2.25,23.1,589.5,761.49,583.57
2018,10,31,10,30,933.0,68.0,2.3,23.5,614.0,789.03,601.14
2018,10,31,10,45,938.5,69.0,2.4,23.9,631.5,811.39,615.47
2018,10,31,11,0,944.0,70.0,2.5,24.3,649.0,830.44,627.6
2018,10,31,11,15,899.0,86.0,2.65,24.6,644.0,822.62,621.95
2018,10,31,11,30,854.0,102.0,2.8,24.9,639.0,815.28,616.94
2018,10,31,11,45,846.0,105.0,2.95,25.15,637.5,814.75,616.83
2018,10,31,12,0,838.0,108.0,3.1,25.4,636.0,810.86,614.43
2018,10,31,12,15,892.5,89.0,3.15,25.55,646.0,824.58,624.06
2018,10,31,12,30,947.0,70.0,3.2,25.7,656.0,838.83,634.05
2018,10,31,12,45,942.5,69.5,3.3,25.85,641.0,823.01,623.66
2018,10,31,13,0,938.0,69.0,3.4,26.0,626.0,803.78,611.16
2018,10,31,13,15,899.0,76.0,3.35,26.0,594.0,763.96,583.85
2018,10,31,13,30,860.0,83.0,3.3,26.0,562.0,722.52,555.35
2018,10,31,13,45,784.5,96.0,3.25,26.0,515.5,664.88,514.93
2018,10,31,14,0,709.0,109.0,3.2,26.0,469.0,606.65,471.64
2018,10,31,14,15,707.5,98.5,3.2,25.8,436.5,569.68,444.94
2018,10,31,14,30,706.0,88.0,3.2,25.6,404.0,530.57,415.82
2018,10,31,14,45,684.0,83.5,3.2,25.4,366.0,484.78,380.59
2018,10,31,15,0,662.0,79.0,3.2,25.2,328.0,438.9,344.33
2018,10,31,15,15,603.5,77.0,3.2,25.2,282.5,378.72,295.8
2018,10,31,15,30,545.0,75.0,3.2,25.2,237.0,322.37,249.3
2018,10,31,15,45,439.5,71.5,2.65,24.1,187.5,251.04,191.39
2018,10,31,16,0,334.0,68.0,2.1,23.0,138.0,188.36,140.16
2018,10,31,16,15,278.0,54.5,1.9,21.75,102.5,140.56,100.13
2018,10,31,16,30,222.0,41.0,1.7,20.5,67.0,98.6,64.74
2018,10,31,16,45,146.0,26.5,1.5,19.3,40.5,55.96,23.36
2018,10,31,17,0,70.0,12.0,1.3,18.1,14.0,19.26,0.0
2018,10,31,17,15,35.0,6.0,1.3,17.75,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,13.75,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,14.1,1.0,0.98,0.0
2018,11,1,6,45,0.0,5.0,1.15,14.45,5.0,4.91,0.0
2018,11,1,7,0,0.0,9.0,1.1,14.8,9.0,8.67,0.95
2018,11,1,7,15,21.0,16.5,1.35,15.85,20.5,22.02,11.89
2018,11,1,7,30,42.0,24.0,1.6,16.9,32.0,37.06,24.4
2018,11,1,7,45,50.5,42.5,1.85,17.95,54.5,61.68,45.38
2018,11,1,8,0,59.0,61.0,2.1,19.0,77.0,87.2,66.9
2018,11,1,8,15,210.5,92.5,2.25,19.7,164.0,195.64,155.73
2018,11,1,8,30,362.0,124.0,2.4,20.4,251.0,319.99,255.49
2018,11,1,8,45,342.0,144.0,2.55,21.15,276.0,341.55,272.34
2018,11,1,9,0,322.0,164.0,2.7,21.9,301.0,366.18,291.11
2018,11,1,9,15,273.5,183.5,2.8,22.5,307.0,370.35,293.2
2018,11,1,9,30,225.0,203.0,2.9,23.1,313.0,363.32,286.38
2018,11,1,9,45,269.5,211.5,2.95,23.75,351.5,417.16,327.3
2018,11,1,10,0,314.0,220.0,3.0,24.4,390.0,465.97,363.6
2018,11,1,10,15,424.0,204.5,3.05,24.9,444.5,545.79,423.93
2018,11,1,10,30,534.0,189.0,3.1,25.4,499.0,621.82,480.23
2018,11,1,10,45,573.0,181.5,3.15,25.95,523.0,653.82,502.6
2018,11,1,11,0,612.0,174.0,3.2,26.5,547.0,688.48,526.78
2018,11,1,11,15,741.5,133.5,3.25,26.95,592.0,754.65,573.74
2018,11,1,11,30,871.0,93.0,3.3,27.4,637.0,811.25,611.64
2018,11,1,11,45,883.5,89.0,3.3,27.8,641.5,819.46,615.81
2018,11,1,12,0,896.0,85.0,3.3,28.2,646.0,824.27,618.11
2018,11,1,12,15,904.0,81.5,3.3,28.45,642.0,822.49,616.42
2018,11,1,12,30,912.0,78.0,3.3,28.7,638.0,817.12,612.47
2018,11,1,12,45,911.5,76.5,3.3,28.9,625.0,803.75,603.29
2018,11,1,13,0,911.0,75.0,3.3,29.1,612.0,786.98,591.93
2018,11,1,13,15,867.0,84.0,3.2,29.1,580.0,746.32,564.03
2018,11,1,13,30,823.0,93.0,3.1,29.1,548.0,708.39,538.07
2018,11,1,13,45,743.0,107.0,3.05,29.1,501.5,647.88,495.37
2018,11,1,14,0,663.0,121.0,3.0,29.1,455.0,587.13,450.54
2018,11,1,14,15,647.5,114.0,2.9,28.9,421.0,546.78,421.21
2018,11,1,14,30,632.0,107.0,2.8,28.7,387.0,505.48,390.46
2018,11,1,14,45,626.5,97.5,2.65,28.55,353.5,466.33,360.5
2018,11,1,15,0,621.0,88.0,2.5,28.4,320.0,425.9,328.72
2018,11,1,15,15,611.0,78.5,2.5,28.4,282.5,382.24,293.61
2018,11,1,15,30,601.0,69.0,2.5,28.4,245.0,338.07,256.9
2018,11,1,15,45,585.0,57.5,1.8,26.95,204.5,289.17,215.88
2018,11,1,16,0,569.0,46.0,1.1,25.5,164.0,240.78,173.79
2018,11,1,16,15,484.5,40.0,1.1,24.65,122.0,180.89,124.0
2018,11,1,16,30,400.0,34.0,1.1,23.8,80.0,129.39,80.8
2018,11,1,16,45,257.5,23.5,1.1,22.95,47.5,70.08,24.62
2018,11,1,17,0,115.0,13.0,1.1,22.1,15.0,24.81,0.0
2018,11,1,17,15,57.5,6.5,1.05,21.8,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,6,15,31.0,3.5,0.9,15.35,3.0,0.0,0.0
2018,11,2,6,30,62.0,7.0,0.9,15.5,6.0,0.0,0.0
2018,11,2,6,45,228.0,17.0,0.85,15.65,33.5,45.63,0.0
2018,11,2,7,0,394.0,27.0,0.8,15.8,61.0,107.51,59.2
2018,11,2,7,15,496.0,34.0,0.95,16.65,104.5,160.03,107.24
2018,11,2,7,30,598.0,41.0,1.1,17.5,148.0,224.53,162.19
2018,11,2,7,45,628.0,48.5,1.25,18.35,190.0,274.78,207.47
2018,11,2,8,0,658.0,56.0,1.4,19.2,232.0,326.98,253.13
2018,11,2,8,15,726.0,56.0,1.55,20.05,282.5,389.42,305.08
2018,11,2,8,30,794.0,56.0,1.7,20.9,333.0,456.41,359.04
2018,11,2,8,45,820.0,59.0,1.85,21.75,375.5,508.57,400.21
2018,11,2,9,0,846.0,62.0,2.0,22.6,418.0,557.92,438.08
2018,11,2,9,15,864.0,64.0,2.1,23.35,455.5,603.44,471.89
2018,11,2,9,30,882.0,66.0,2.2,24.1,493.0,647.69,503.79
2018,11,2,9,45,894.5,67.0,2.35,24.9,524.0,685.49,529.4
2018,11,2,10,0,907.0,68.0,2.5,25.7,555.0,721.09,552.55
2018,11,2,10,15,915.5,69.5,2.6,26.2,579.5,751.93,572.51
2018,11,2,10,30,924.0,71.0,2.7,26.7,604.0,779.92,590.41
2018,11,2,10,45,911.5,76.5,2.8,27.2,615.0,793.29,598.18
2018,11,2,11,0,899.0,82.0,2.9,27.7,626.0,802.85,603.52
2018,11,2,11,15,908.5,81.0,2.95,28.0,637.5,818.84,613.58
2018,11,2,11,30,918.0,80.0,3.0,28.3,649.0,831.52,621.42
2018,11,2,11,45,924.0,78.5,3.05,28.55,652.0,837.38,624.88
2018,11,2,12,0,930.0,77.0,3.1,28.8,655.0,839.69,626.11
2018,11,2,12,15,891.0,88.0,3.15,28.9,637.0,816.58,610.54
2018,11,2,12,30,852.0,99.0,3.2,29.0,619.0,795.24,596.41
2018,11,2,12,45,645.0,155.5,3.3,29.1,544.0,688.59,522.08
2018,11,2,13,0,438.0,212.0,3.4,29.2,469.0,577.86,439.61
2018,11,2,13,15,512.0,183.5,3.4,29.05,472.5,592.65,453.1
2018,11,2,13,30,586.0,155.0,3.4,28.9,476.0,605.58,464.33
2018,11,2,13,45,675.0,122.0,3.45,28.8,473.5,615.24,473.38
2018,11,2,14,0,764.0,89.0,3.5,28.7,471.0,614.69,474.75
2018,11,2,14,15,661.0,105.5,3.45,28.3,419.0,544.06,421.82
2018,11,2,14,30,558.0,122.0,3.4,27.9,367.0,475.85,370.1
2018,11,2,14,45,625.5,96.5,3.4,27.55,347.0,462.94,360.93
2018,11,2,15,0,693.0,71.0,3.4,27.2,327.0,440.83,343.45
2018,11,2,15,15,690.0,64.0,3.4,27.2,291.5,400.18,309.73
2018,11,2,15,30,687.0,57.0,3.4,27.2,256.0,358.17,273.72
2018,11,2,15,45,546.0,59.0,2.55,25.7,199.5,274.92,206.82
2018,11,2,16,0,405.0,61.0,1.7,24.2,143.0,203.06,148.87
2018,11,2,16,15,305.5,50.0,1.55,23.1,102.5,141.78,99.15
2018,11,2,16,30,206.0,39.0,1.4,22.0,62.0,92.28,59.21
2018,11,2,16,45,146.5,24.5,1.25,20.9,37.0,52.57,15.36
2018,11,2,17,0,87.0,10.0,1.1,19.8,12.0,18.77,0.0
2018,11,2,17,15,43.5,5.0,1.15,19.3,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,6,15,23.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,11,3,6,30,46.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,11,3,6,45,189.5,17.0,1.35,13.45,30.0,40.37,0.0
2018,11,3,7,0,333.0,28.0,1.3,13.9,55.0,96.14,51.99
2018,11,3,7,15,478.5,34.0,1.4,15.0,102.0,156.24,105.23
2018,11,3,7,30,624.0,40.0,1.5,16.1,149.0,229.53,166.31
2018,11,3,7,45,662.5,45.5,1.65,17.25,192.5,281.76,213.4
2018,11,3,8,0,701.0,51.0,1.8,18.4,236.0,336.7,261.45
2018,11,3,8,15,735.5,56.0,1.9,19.2,281.0,391.69,308.27
2018,11,3,8,30,770.0,61.0,2.0,20.0,326.0,448.26,354.67
2018,11,3,8,45,730.5,76.0,2.05,20.8,352.5,477.92,378.61
2018,11,3,9,0,691.0,91.0,2.1,21.6,379.0,504.14,398.65
2018,11,3,9,15,738.0,90.0,2.3,22.4,422.5,558.38,440.01
2018,11,3,9,30,785.0,89.0,2.5,23.2,466.0,612.06,479.86
2018,11,3,9,45,859.5,75.5,2.7,24.05,512.5,668.93,521.34
2018,11,3,10,0,934.0,62.0,2.9,24.9,559.0,730.43,563.28
2018,11,3,10,15,941.5,62.5,3.05,25.5,583.0,759.99,582.28
2018,11,3,10,30,949.0,63.0,3.2,26.1,607.0,786.6,599.31
2018,11,3,10,45,953.5,64.5,3.3,26.7,624.0,808.92,613.08
2018,11,3,11,0,958.0,66.0,3.4,27.3,641.0,827.87,624.54
2018,11,3,11,15,960.0,66.5,3.5,27.6,650.0,840.19,632.26
2018,11,3,11,30,962.0,67.0,3.6,27.9,659.0,848.9,637.65
2018,11,3,11,45,954.0,69.5,3.7,28.25,657.5,848.22,636.62
2018,11,3,12,0,946.0,72.0,3.8,28.6,656.0,843.84,633.26
2018,11,3,12,15,866.5,95.0,3.9,28.75,625.5,806.97,608.08
2018,11,3,12,30,787.0,118.0,4.0,28.9,595.0,762.38,577.54
2018,11,3,12,45,814.0,106.5,4.05,29.0,589.5,760.8,577.11
2018,11,3,13,0,841.0,95.0,4.1,29.1,584.0,755.2,573.71
2018,11,3,13,15,871.0,84.0,4.1,29.05,574.0,743.95,566.62
2018,11,3,13,30,901.0,73.0,4.1,29.0,564.0,732.65,559.63
2018,11,3,13,45,845.0,80.5,4.05,28.95,521.5,682.17,524.46
2018,11,3,14,0,789.0,88.0,4.0,28.9,479.0,627.84,485.11
2018,11,3,14,15,755.5,86.5,3.9,28.65,439.0,578.43,448.65
2018,11,3,14,30,722.0,85.0,3.8,28.4,399.0,530.6,412.53
2018,11,3,14,45,570.0,102.0,3.65,28.2,335.5,436.62,339.95
2018,11,3,15,0,418.0,119.0,3.5,28.0,272.0,350.4,272.43
2018,11,3,15,15,288.5,115.5,3.5,28.0,214.5,261.9,202.71
2018,11,3,15,30,159.0,112.0,3.5,28.0,157.0,186.58,142.88
2018,11,3,15,45,118.0,92.5,2.55,26.35,122.5,142.9,108.16
2018,11,3,16,0,77.0,73.0,1.6,24.7,88.0,103.16,76.28
2018,11,3,16,15,57.0,55.0,1.5,23.55,64.5,74.84,52.97
2018,11,3,16,30,37.0,37.0,1.4,22.4,41.0,48.54,30.92
2018,11,3,16,45,23.5,21.5,1.35,21.25,23.5,26.56,3.89
2018,11,3,17,0,10.0,6.0,1.3,20.1,6.0,6.91,0.0
2018,11,3,17,15,5.0,3.0,1.3,19.75,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,4,6,15,11.5,2.0,0.4,14.95,1.5,0.0,0.0
2018,11,4,6,30,23.0,4.0,0.4,15.1,3.0,0.0,0.0
2018,11,4,6,45,61.0,16.5,0.35,15.3,20.0,23.71,0.0
2018,11,4,7,0,99.0,29.0,0.3,15.5,37.0,51.77,27.13
2018,11,4,7,15,303.5,38.0,0.3,16.15,85.5,118.8,80.26
2018,11,4,7,30,508.0,47.0,0.3,16.8,134.0,203.75,146.86
2018,11,4,7,45,587.0,51.5,0.25,17.5,181.5,262.4,196.36
2018,11,4,8,0,666.0,56.0,0.2,18.2,229.0,326.69,249.42
2018,11,4,8,15,570.5,78.0,0.25,18.85,245.5,343.22,266.12
2018,11,4,8,30,475.0,100.0,0.3,19.5,262.0,345.58,270.27
2018,11,4,8,45,519.0,107.5,0.35,20.2,305.0,398.01,311.22
2018,11,4,9,0,563.0,115.0,0.4,20.9,348.0,455.73,354.4
2018,11,4,9,15,524.5,136.0,0.6,21.9,368.0,474.64,368.1
2018,11,4,9,30,486.0,157.0,0.8,22.9,388.0,491.99,380.25
2018,11,4,9,45,497.0,164.5,1.0,23.9,414.0,523.65,403.05
2018,11,4,10,0,508.0,172.0,1.2,24.9,440.0,554.31,424.53
2018,11,4,10,15,507.5,181.0,1.4,25.5,459.0,577.12,440.52
2018,11,4,10,30,507.0,190.0,1.6,26.1,478.0,598.07,455.02
2018,11,4,10,45,591.5,169.5,1.75,26.65,515.0,653.01,494.97
2018,11,4,11,0,676.0,149.0,1.9,27.2,552.0,705.75,532.65
2018,11,4,11,15,662.5,156.0,2.05,27.45,556.0,710.18,535.25
2018,11,4,11,30,649.0,163.0,2.2,27.7,560.0,711.71,536.23
2018,11,4,11,45,794.5,121.5,2.35,27.9,608.0,781.08,584.98
2018,11,4,12,0,940.0,80.0,2.5,28.1,656.0,845.23,628.55
2018,11,4,12,15,947.5,77.5,2.65,28.15,653.0,843.91,628.23
2018,11,4,12,30,955.0,75.0,2.8,28.2,650.0,838.86,626.04
2018,11,4,12,45,942.0,76.5,2.9,28.25,632.0,818.78,613.38
2018,11,4,13,0,929.0,78.0,3.0,28.3,614.0,795.56,598.64
2018,11,4,13,15,903.5,79.5,3.15,28.15,584.5,760.17,576.11
2018,11,4,13,30,878.0,81.0,3.3,28.0,555.0,722.65,551.8
2018,11,4,13,45,837.0,81.5,3.4,27.8,514.0,675.32,519.99
2018,11,4,14,0,796.0,82.0,3.5,27.6,473.0,623.47,483.32
2018,11,4,14,15,800.5,76.0,3.5,27.25,445.0,592.68,461.2
2018,11,4,14,30,805.0,70.0,3.5,26.9,417.0,559.09,436.18
2018,11,4,14,45,813.0,66.0,3.55,26.55,387.5,526.97,411.42
2018,11,4,15,0,821.0,62.0,3.6,26.2,358.0,491.94,383.34
2018,11,4,15,15,785.0,58.5,3.6,26.2,312.0,434.36,336.39
2018,11,4,15,30,749.0,55.0,3.6,26.2,266.0,378.18,289.21
2018,11,4,15,45,693.0,50.0,3.1,24.65,218.0,314.86,236.52
2018,11,4,16,0,637.0,45.0,2.6,23.1,170.0,255.75,185.82
2018,11,4,16,15,486.0,41.0,2.25,21.75,121.0,179.11,123.4
2018,11,4,16,30,335.0,37.0,1.9,20.4,72.0,116.11,72.41
2018,11,4,16,45,194.0,22.0,1.6,19.1,40.0,56.12,6.59
2018,11,4,17,0,53.0,7.0,1.3,17.8,8.0,12.14,0.0
2018,11,4,17,15,26.5,3.5,1.3,17.2,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,5,6,15,15.0,2.0,1.1,11.4,1.5,0.0,0.0
2018,11,5,6,30,30.0,4.0,1.2,11.8,3.0,0.0,0.0
2018,11,5,6,45,195.0,14.5,1.3,12.25,27.5,37.81,0.0
2018,11,5,7,0,360.0,25.0,1.4,12.7,52.0,95.42,46.42
2018,11,5,7,15,467.5,31.5,1.55,13.45,93.5,147.48,98.3
2018,11,5,7,30,575.0,38.0,1.7,14.2,135.0,210.56,152.83
2018,11,5,7,45,588.0,44.5,1.9,14.95,170.0,252.45,192.67
2018,11,5,8,0,601.0,51.0,2.1,15.7,205.0,294.61,231.63
2018,11,5,8,15,678.0,53.0,2.25,16.55,257.0,359.6,286.82
2018,11,5,8,30,755.0,55.0,2.4,17.4,309.0,430.19,345.02
2018,11,5,8,45,795.0,55.0,2.6,18.3,353.0,481.6,387.01
2018,11,5,9,0,835.0,55.0,2.8,19.2,397.0,536.5,430.45
2018,11,5,9,15,852.5,57.0,3.0,20.0,433.5,581.0,464.81
2018,11,5,9,30,870.0,59.0,3.2,20.8,470.0,624.23,497.32
2018,11,5,9,45,881.5,61.0,3.4,21.65,500.5,661.89,524.0
2018,11,5,10,0,893.0,63.0,3.6,22.5,531.0,697.36,547.87
2018,11,5,10,15,902.5,64.0,3.7,23.0,555.5,727.81,568.23
2018,11,5,10,30,912.0,65.0,3.8,23.5,580.0,755.53,586.53
2018,11,5,10,45,918.0,66.0,3.85,24.0,597.0,777.68,600.59
2018,11,5,11,0,924.0,67.0,3.9,24.5,614.0,796.65,612.42
2018,11,5,11,15,927.5,67.0,3.9,24.8,623.0,809.18,620.03
2018,11,5,11,30,931.0,67.0,3.9,25.1,632.0,818.25,625.35
2018,11,5,11,45,931.0,67.5,3.9,25.35,633.5,821.6,626.91
2018,11,5,12,0,931.0,68.0,3.9,25.6,635.0,821.37,626.15
2018,11,5,12,15,929.0,68.0,3.9,25.75,628.5,815.43,621.79
2018,11,5,12,30,927.0,68.0,3.9,25.9,622.0,805.97,615.16
2018,11,5,12,45,921.0,68.0,3.9,26.0,607.5,789.98,604.18
2018,11,5,13,0,915.0,68.0,3.9,26.1,593.0,770.73,591.03
2018,11,5,13,15,907.5,67.0,3.85,26.05,571.0,746.1,574.27
2018,11,5,13,30,900.0,66.0,3.8,26.0,549.0,718.56,555.45
2018,11,5,13,45,889.0,65.0,3.75,25.95,520.5,685.88,532.86
2018,11,5,14,0,878.0,64.0,3.7,25.9,492.0,650.85,508.34
2018,11,5,14,15,862.0,62.0,3.65,25.65,457.0,609.43,477.55
2018,11,5,14,30,846.0,60.0,3.6,25.4,422.0,566.48,444.87
2018,11,5,14,45,822.5,58.0,3.5,25.2,382.0,518.19,407.06
2018,11,5,15,0,799.0,56.0,3.4,25.0,342.0,471.98,369.7
2018,11,5,15,15,764.0,53.0,3.4,25.0,297.5,416.61,324.17
2018,11,5,15,30,729.0,50.0,3.4,25.0,253.0,362.62,278.39
2018,11,5,15,45,631.0,48.5,2.7,23.8,201.5,289.14,217.59
2018,11,5,16,0,533.0,47.0,2.0,22.6,150.0,225.45,164.01
2018,11,5,16,15,414.5,38.5,1.8,21.35,105.0,156.92,107.81
2018,11,5,16,30,296.0,30.0,1.6,20.1,60.0,100.62,61.42
2018,11,5,16,45,181.0,18.5,1.4,18.9,34.0,50.04,0.0
2018,11,5,17,0,66.0,7.0,1.2,17.7,8.0,13.32,0.0
2018,11,5,17,15,33.0,3.5,1.2,17.25,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.8,12.2,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.8,12.4,3.0,0.0,0.0
2018,11,6,6,45,199.0,15.0,0.75,12.6,28.0,38.38,0.0
2018,11,6,7,0,369.0,26.0,0.7,12.8,53.0,96.61,43.79
2018,11,6,7,15,484.0,33.5,0.7,13.65,96.0,153.75,101.82
2018,11,6,7,30,599.0,41.0,0.7,14.5,139.0,218.89,157.37
2018,11,6,7,45,649.5,46.5,0.75,15.35,183.5,273.47,206.01
2018,11,6,8,0,700.0,52.0,0.8,16.2,228.0,331.94,256.66
2018,11,6,8,15,754.5,54.5,0.9,17.05,277.0,392.35,307.42
2018,11,6,8,30,809.0,57.0,1.0,17.9,326.0,456.09,359.07
2018,11,6,8,45,836.5,59.0,1.1,18.75,368.5,508.06,400.23
2018,11,6,9,0,864.0,61.0,1.2,19.6,411.0,557.29,438.07
2018,11,6,9,15,883.0,63.0,1.25,20.4,449.0,603.69,472.26
2018,11,6,9,30,902.0,65.0,1.3,21.2,487.0,648.84,504.45
2018,11,6,9,45,915.0,66.0,1.4,21.95,518.5,687.3,530.98
2018,11,6,10,0,928.0,67.0,1.5,22.7,550.0,723.54,554.43
2018,11,6,10,15,936.5,69.0,1.55,23.3,575.0,755.24,574.36
2018,11,6,10,30,945.0,71.0,1.6,23.9,600.0,784.06,592.17
2018,11,6,10,45,950.5,71.5,1.7,24.45,617.0,805.82,605.72
2018,11,6,11,0,956.0,72.0,1.8,25.0,634.0,824.25,617.09
2018,11,6,11,15,959.0,72.0,1.85,25.35,643.0,836.71,624.53
2018,11,6,11,30,962.0,72.0,1.9,25.7,652.0,845.6,629.73
2018,11,6,11,45,962.0,72.5,2.0,26.1,653.5,849.04,631.78
2018,11,6,12,0,962.0,73.0,2.1,26.5,655.0,848.8,631.52
2018,11,6,12,15,958.5,73.0,2.15,26.65,647.5,841.55,626.89
2018,11,6,12,30,955.0,73.0,2.2,26.8,640.0,830.7,620.01
2018,11,6,12,45,948.5,73.0,2.3,26.95,624.5,814.03,609.68
2018,11,6,13,0,942.0,73.0,2.4,27.1,609.0,794.01,597.12
2018,11,6,13,15,933.5,72.0,2.45,27.05,586.0,768.18,580.67
2018,11,6,13,30,925.0,71.0,2.5,27.0,563.0,739.39,562.11
2018,11,6,13,45,912.0,69.5,2.6,27.0,533.0,704.19,539.04
2018,11,6,14,0,899.0,68.0,2.7,27.0,503.0,666.67,513.68
2018,11,6,14,15,881.5,66.5,2.7,26.8,467.0,624.3,482.89
2018,11,6,14,30,864.0,65.0,2.7,26.6,431.0,580.45,450.2
2018,11,6,14,45,838.5,62.5,2.7,26.35,389.5,532.58,413.59
2018,11,6,15,0,813.0,60.0,2.7,26.1,348.0,481.5,373.48
2018,11,6,15,15,776.5,56.5,2.7,26.1,302.5,424.37,327.16
2018,11,6,15,30,740.0,53.0,2.7,26.1,257.0,368.7,280.57
2018,11,6,15,45,682.0,49.0,2.0,24.3,210.0,306.59,228.84
2018,11,6,16,0,624.0,45.0,1.3,22.5,163.0,248.81,179.26
2018,11,6,16,15,525.5,38.0,1.3,21.35,118.0,184.04,125.12
2018,11,6,16,30,427.0,31.0,1.3,20.2,73.0,127.65,76.36
2018,11,6,16,45,261.0,20.0,1.3,19.1,41.5,62.75,0.0
2018,11,6,17,0,95.0,9.0,1.3,18.0,10.0,17.97,0.0
2018,11,6,17,15,47.5,4.5,1.3,17.65,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,14.95,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,15.1,2.0,0.0,0.0
2018,11,7,6,45,138.0,14.0,0.4,15.2,22.0,29.86,0.0
2018,11,7,7,0,246.0,25.0,0.4,15.3,42.0,73.36,29.7
2018,11,7,7,15,391.5,33.5,0.45,15.85,85.0,131.87,86.36
2018,11,7,7,30,537.0,42.0,0.5,16.4,128.0,202.83,144.63
2018,11,7,7,45,608.5,46.5,0.55,17.0,174.0,258.28,192.84
2018,11,7,8,0,680.0,51.0,0.6,17.6,220.0,321.43,246.51
2018,11,7,8,15,727.0,54.0,0.7,18.3,266.0,378.01,294.15
2018,11,7,8,30,774.0,57.0,0.8,19.0,312.0,437.3,342.37
2018,11,7,8,45,816.0,57.5,0.9,19.75,357.0,493.41,386.65
