Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,0,858.0,58.0,1.0,20.5,402.0,548.02,428.51
2018,11,7,9,15,876.0,60.0,1.25,21.3,439.5,593.5,463.35
2018,11,7,9,30,894.0,62.0,1.5,22.1,477.0,637.68,496.37
2018,11,7,9,45,906.5,64.0,1.75,22.85,508.5,676.63,524.51
2018,11,7,10,0,919.0,66.0,2.0,23.6,540.0,713.36,549.47
2018,11,7,10,15,927.5,66.5,2.1,24.05,564.0,743.06,568.89
2018,11,7,10,30,936.0,67.0,2.2,24.5,588.0,769.91,586.28
2018,11,7,10,45,941.5,68.0,2.35,24.95,605.0,792.05,600.74
2018,11,7,11,0,947.0,69.0,2.5,25.4,622.0,810.91,612.99
2018,11,7,11,15,949.0,69.5,2.55,25.65,631.0,823.06,620.52
2018,11,7,11,30,951.0,70.0,2.6,25.9,640.0,831.66,625.78
2018,11,7,11,45,950.5,70.0,2.7,26.15,640.5,834.11,627.33
2018,11,7,12,0,950.0,70.0,2.8,26.4,641.0,832.92,626.57
2018,11,7,12,15,948.0,70.0,2.85,26.45,634.5,826.94,622.85
2018,11,7,12,30,946.0,70.0,2.9,26.5,628.0,817.38,616.84
2018,11,7,12,45,941.0,69.5,2.95,26.55,613.0,801.44,606.54
2018,11,7,13,0,936.0,69.0,3.0,26.6,598.0,782.15,594.02
2018,11,7,13,15,928.5,67.5,3.05,26.55,575.5,756.66,577.41
2018,11,7,13,30,921.0,66.0,3.1,26.5,553.0,728.18,558.66
2018,11,7,13,45,909.5,65.0,3.15,26.4,524.0,694.77,536.36
2018,11,7,14,0,898.0,64.0,3.2,26.3,495.0,658.96,511.77
2018,11,7,14,15,881.5,62.0,3.15,26.1,459.0,616.77,480.53
2018,11,7,14,30,865.0,60.0,3.1,25.9,423.0,573.03,447.38
2018,11,7,14,45,841.5,58.0,3.1,25.65,382.5,524.25,409.71
2018,11,7,15,0,818.0,56.0,3.1,25.4,342.0,477.47,372.31
2018,11,7,15,15,782.5,52.5,3.1,25.4,297.0,420.77,325.84
2018,11,7,15,30,747.0,49.0,3.1,25.4,252.0,365.44,279.06
2018,11,7,15,45,692.5,44.5,2.4,23.85,205.5,303.97,227.24
2018,11,7,16,0,638.0,40.0,1.7,22.3,159.0,246.57,177.44
2018,11,7,16,15,545.0,34.0,1.6,21.0,115.0,182.28,123.14
2018,11,7,16,30,452.0,28.0,1.5,19.7,71.0,126.94,74.22
2018,11,7,16,45,280.5,19.0,1.4,18.45,40.5,63.89,0.0
2018,11,7,17,0,109.0,10.0,1.3,17.2,10.0,20.14,0.0
2018,11,7,17,15,54.5,5.0,1.3,16.8,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,25.9,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,64.97,23.72
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,121.69,82.17
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,189.96,139.71
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,247.49,190.44
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,311.59,246.13
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,372.55,298.64
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,437.56,353.02
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,491.79,397.46
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,545.16,439.97
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,596.79,479.77
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,648.27,518.34
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,692.97,551.22
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,732.59,578.56
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,764.05,599.15
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,792.64,617.56
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,814.61,631.35
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,833.24,642.84
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,846.08,650.54
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,855.33,655.88
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,858.01,657.1
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,857.01,655.96
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,850.25,651.07
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,839.87,643.83
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,823.64,633.05
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,804.01,619.98
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,777.66,602.17
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,748.4,582.27
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,712.59,557.55
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,677.99,532.35
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,633.62,499.14
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,587.91,464.17
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,534.98,422.9
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,482.12,380.47
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,423.06,331.71
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,365.77,282.95
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,301.43,228.4
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,240.92,176.02
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,172.65,118.81
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,115.46,68.69
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,53.57,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,11.55,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,26.38,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,71.91,20.83
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,133.1,87.97
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,205.98,149.49
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,262.33,199.76
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,323.81,253.31
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,382.86,303.67
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,447.35,356.46
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,500.25,398.55
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,553.47,439.2
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,600.11,472.32
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,645.48,502.88
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,684.13,527.14
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,720.53,548.19
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,753.12,569.83
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,783.04,589.55
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,801.49,600.92
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,821.07,613.19
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,834.07,622.42
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,843.6,629.44
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,847.24,632.6
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,847.27,633.44
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,839.81,628.97
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,828.84,622.3
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,811.96,611.61
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,796.25,601.82
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,769.55,584.52
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,739.99,565.25
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,704.37,541.31
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,666.57,514.26
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,621.75,481.64
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,575.72,447.34
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,523.17,407.42
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,470.79,366.39
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,413.79,320.19
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,357.0,272.82
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,292.03,219.17
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,232.59,168.76
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,165.07,112.88
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,108.66,63.45
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,46.37,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,5.9,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,18.33,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,48.91,8.75
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,101.44,67.28
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,161.9,118.12
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,214.89,164.02
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,274.17,214.5
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,325.87,258.2
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,380.28,302.65
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,434.4,345.0
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,490.3,387.06
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,541.34,425.61
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,592.8,463.56
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,630.68,490.79
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,666.98,516.43
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,698.8,538.37
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,728.42,558.45
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,750.63,572.57
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,770.1,584.9
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,783.27,592.74
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,793.4,598.66
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,796.73,600.72
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,796.87,600.83
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,784.51,593.47
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,769.21,584.23
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,744.92,568.39
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,718.37,550.08
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,690.69,531.74
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,660.93,511.52
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,624.76,485.99
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,587.31,459.01
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,542.19,425.93
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,496.89,391.94
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,444.46,351.64
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,395.45,312.86
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,340.61,268.13
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,288.75,224.77
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,229.96,176.26
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,176.7,131.47
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,121.05,85.0
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,73.82,43.28
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,29.89,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.95,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,16.09,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,42.41,2.01
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,95.37,63.29
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,156.1,114.68
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,209.91,161.38
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,272.05,214.56
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,327.69,262.2
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,386.94,311.54
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,443.91,357.82
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,503.17,404.6
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,549.34,439.52
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,594.96,473.0
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,633.44,500.24
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,670.28,525.58
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,702.14,547.34
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,731.85,567.19
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,755.47,581.35
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,776.41,593.54
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,789.32,600.51
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,799.15,605.49
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,802.53,606.76
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,802.68,606.05
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,797.57,601.7
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,785.85,593.07
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,767.85,581.01
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,743.74,564.88
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,708.25,539.87
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,671.11,512.95
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,644.64,494.22
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,615.54,473.16
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,568.0,438.25
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,519.78,402.25
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,477.44,369.94
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,434.63,336.22
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,378.36,291.42
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,324.47,247.2
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,262.63,196.69
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,206.08,149.34
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,144.04,98.1
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,91.39,50.87
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,38.53,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,17.21,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,45.89,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,98.35,64.05
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,157.58,115.05
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,211.47,162.24
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,272.52,215.13
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,328.56,263.52
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,388.29,313.55
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,444.24,359.41
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,502.28,405.58
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,550.48,442.74
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,598.65,478.87
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,640.62,509.24
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,678.99,536.3
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,711.09,557.74
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,740.85,576.29
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,764.37,590.58
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,785.0,602.82
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,798.61,609.66
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,808.97,614.22
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,812.74,614.72
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,813.1,613.0
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,807.39,607.72
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,798.3,600.26
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,783.04,588.73
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,764.57,575.14
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,739.25,557.8
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,711.19,538.63
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,676.46,513.49
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,639.63,486.28
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,595.92,454.99
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,551.04,422.1
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,500.01,383.78
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,451.12,345.85
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,393.59,300.29
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,338.29,255.03
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,275.83,204.65
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,218.62,156.98
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,153.46,103.23
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,97.97,52.39
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,41.72,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,8.47,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,19.04,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,35.99,22.03
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,52.94,38.21
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,78.64,60.41
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,105.73,83.71
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,110.77,88.42
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,114.95,92.0
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,149.93,120.99
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,186.07,150.41
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,226.83,183.41
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,276.36,222.84
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,336.54,270.9
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,408.16,326.72
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,366.63,291.95
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,320.41,253.58
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,390.64,308.78
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,463.25,364.11
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,495.13,388.11
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,526.75,411.85
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,418.09,326.99
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,308.62,240.15
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,443.31,347.84
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,566.54,442.09
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,579.83,451.57
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,590.03,459.39
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,470.08,368.17
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,357.37,280.69
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,315.76,248.67
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,269.61,212.48
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,231.35,182.86
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,194.01,153.49
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,226.39,179.99
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,252.2,199.7
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,195.47,153.76
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,149.06,116.09
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,113.44,86.94
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,77.46,57.25
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,53.49,36.83
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,30.6,15.02
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,16.6,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,16.58,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,44.44,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,101.29,62.14
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,167.87,118.98
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,227.43,170.3
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,295.78,228.5
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,352.02,277.0
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,413.45,328.17
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,465.45,370.62
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,518.11,412.21
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,563.6,445.59
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,608.08,476.8
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,646.44,502.63
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,682.76,526.12
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,713.5,544.3
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,741.67,560.06
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,764.71,572.13
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,780.18,578.97
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,792.87,585.98
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,802.23,590.92
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,805.12,591.03
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,804.55,589.09
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,797.09,585.01
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,790.87,581.95
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,772.61,570.99
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,751.31,558.14
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,725.29,543.17
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,696.62,526.13
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,661.32,502.6
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,624.08,476.82
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,580.5,446.6
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,535.95,414.55
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,484.69,376.02
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,435.74,337.85
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,379.16,292.08
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,324.89,246.8
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,262.62,195.85
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,206.1,148.36
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,142.39,95.62
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,87.93,43.93
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,34.75,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,11.09,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,25.41,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,78.78,47.97
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,134.71,96.46
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,167.87,127.58
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,201.49,158.18
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,248.23,198.28
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,298.74,240.58
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,348.55,281.58
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,401.37,324.05
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,441.77,354.76
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,481.79,384.14
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,496.79,393.46
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,508.01,399.67
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,521.22,408.09
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,531.8,414.36
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,570.11,442.02
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,608.19,468.84
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,627.66,482.2
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,648.75,496.68
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,684.45,521.69
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,717.35,543.97
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,724.89,547.68
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,729.32,549.56
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,719.53,542.31
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,706.79,533.15
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,680.23,513.25
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,651.53,491.83
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,614.66,465.13
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,576.39,437.18
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,512.08,391.29
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,450.29,346.29
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,414.67,320.06
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,378.17,291.84
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,325.88,250.18
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,274.68,208.35
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,221.32,165.43
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,173.0,125.33
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,114.95,77.7
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,64.55,30.65
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,25.55,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,7.86,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,27.34,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,79.65,46.81
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,134.97,95.75
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,191.46,143.92
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,257.31,200.04
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,310.65,246.29
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,367.31,294.01
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,420.54,337.77
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,475.74,381.77
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,520.83,416.13
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,565.48,449.06
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,603.1,475.74
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,639.13,500.52
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,670.14,521.83
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,696.39,539.18
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,719.31,552.82
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,739.52,564.48
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,752.24,571.23
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,761.91,576.0
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,766.17,577.17
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,767.24,576.33
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,760.73,571.71
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,751.11,565.18
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,733.48,552.79
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,713.05,538.65
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,688.18,522.41
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,663.51,505.32
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,630.42,482.05
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,595.53,457.09
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,552.97,426.1
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,509.63,393.83
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,460.6,356.69
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,412.13,318.82
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,355.59,273.35
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,301.68,228.71
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,242.28,180.2
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,188.47,135.21
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,128.06,85.34
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,75.73,33.92
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,29.83,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,22.51,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,75.08,42.77
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,133.19,94.53
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,189.0,142.62
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,253.73,198.24
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,307.68,245.34
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,365.34,294.38
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,417.4,337.62
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,471.22,380.98
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,520.49,419.61
